Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,30,385.0,133.0,1.2,16.3,279.0,92.73,76.16
2018,2,1,9,45,423.0,140.5,1.25,16.95,315.5,96.99,79.5
2018,2,1,10,0,461.0,148.0,1.3,17.6,352.0,101.24,82.79
2018,2,1,10,15,503.0,149.5,1.45,18.15,386.0,101.71,82.86
2018,2,1,10,30,545.0,151.0,1.6,18.7,420.0,124.52,84.93
2018,2,1,10,45,529.5,163.5,1.75,19.2,435.5,167.27,110.33
2018,2,1,11,0,514.0,176.0,1.9,19.7,451.0,208.34,141.59
2018,2,1,11,15,494.5,189.0,2.0,19.95,460.0,247.19,174.5
2018,2,1,11,30,475.0,202.0,2.1,20.2,469.0,283.84,206.7
2018,2,1,11,45,528.5,187.5,2.2,20.45,489.5,320.11,236.77
2018,2,1,12,0,582.0,173.0,2.3,20.7,510.0,359.77,269.99
2018,2,1,12,15,673.5,145.5,2.35,20.75,536.5,410.29,311.39
2018,2,1,12,30,765.0,118.0,2.4,20.8,563.0,462.51,354.31
2018,2,1,12,45,780.0,111.0,2.45,20.85,560.5,500.8,386.85
2018,2,1,13,0,795.0,104.0,2.5,20.9,558.0,536.69,417.11
2018,2,1,13,15,751.5,113.5,2.55,20.85,534.5,554.55,433.28
2018,2,1,13,30,708.0,123.0,2.6,20.8,511.0,567.67,445.41
2018,2,1,13,45,736.0,109.5,2.6,20.75,499.5,597.55,470.26
2018,2,1,14,0,764.0,96.0,2.6,20.7,488.0,623.75,492.16
2018,2,1,14,15,687.0,109.0,2.5,20.5,447.0,609.54,482.42
2018,2,1,14,30,610.0,122.0,2.4,20.3,406.0,587.33,466.63
2018,2,1,14,45,604.0,113.0,2.25,20.1,377.0,587.55,468.34
2018,2,1,15,0,598.0,104.0,2.1,19.9,348.0,584.84,467.53
2018,2,1,15,15,608.5,91.0,2.1,19.9,318.0,586.95,470.75
2018,2,1,15,30,619.0,78.0,2.1,19.9,288.0,586.06,470.92
2018,2,1,15,45,608.5,68.5,1.55,18.5,252.0,570.81,459.2
2018,2,1,16,0,598.0,59.0,1.0,17.1,216.0,552.84,443.86
2018,2,1,16,15,520.5,54.5,1.05,16.4,172.5,489.51,395.7
2018,2,1,16,30,443.0,50.0,1.1,15.7,129.0,424.91,344.16
2018,2,1,16,45,367.0,40.5,1.1,15.0,93.0,355.25,284.52
2018,2,1,17,0,291.0,31.0,1.1,14.3,57.0,286.7,208.62
2018,2,1,17,15,174.0,18.5,1.15,14.2,31.5,165.59,0.0
2018,2,1,17,30,57.0,6.0,1.2,14.1,6.0,42.79,0.0
2018,2,1,17,45,28.5,3.0,1.2,14.0,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,2,7,15,104.0,10.0,1.1,9.75,15.5,8.54,0.0
2018,2,2,7,30,208.0,20.0,1.3,10.6,31.0,16.68,0.0
2018,2,2,7,45,339.5,29.0,1.45,11.45,68.5,23.86,14.07
2018,2,2,8,0,471.0,38.0,1.6,12.3,106.0,31.06,21.64
2018,2,2,8,15,512.5,46.0,1.65,12.95,144.0,36.98,27.3
2018,2,2,8,30,554.0,54.0,1.7,13.6,182.0,42.77,32.65
2018,2,2,8,45,487.0,76.5,1.7,14.2,205.5,59.17,47.3
2018,2,2,9,0,420.0,99.0,1.7,14.8,229.0,71.88,58.47
2018,2,2,9,15,428.0,112.5,1.8,15.55,261.0,80.33,65.68
2018,2,2,9,30,436.0,126.0,1.9,16.3,293.0,88.52,72.53
2018,2,2,9,45,460.0,135.0,2.0,17.0,326.5,93.71,76.69
2018,2,2,10,0,484.0,144.0,2.1,17.7,360.0,98.82,80.73
2018,2,2,10,15,503.0,151.0,2.15,18.15,389.0,102.52,83.6
2018,2,2,10,30,522.0,158.0,2.2,18.6,418.0,129.02,88.72
2018,2,2,10,45,516.0,169.5,2.3,19.0,436.5,170.99,113.89
2018,2,2,11,0,510.0,181.0,2.4,19.4,455.0,212.3,145.25
2018,2,2,11,15,515.5,185.5,2.4,19.7,470.0,250.27,176.57
2018,2,2,11,30,521.0,190.0,2.4,20.0,485.0,288.27,209.18
2018,2,2,11,45,501.5,199.5,2.4,20.35,487.5,322.1,239.35
2018,2,2,12,0,482.0,209.0,2.4,20.7,490.0,353.47,267.03
2018,2,2,12,15,479.5,211.0,2.45,20.85,491.0,383.29,292.93
2018,2,2,12,30,477.0,213.0,2.5,21.0,492.0,411.85,317.36
2018,2,2,12,45,526.5,194.0,2.5,21.2,499.0,446.74,346.04
2018,2,2,13,0,576.0,175.0,2.5,21.4,506.0,482.94,375.6
2018,2,2,13,15,635.0,152.5,2.5,21.3,509.5,527.63,411.78
2018,2,2,13,30,694.0,130.0,2.5,21.2,513.0,568.31,444.84
2018,2,2,13,45,762.5,107.0,2.5,21.1,513.5,614.01,481.56
2018,2,2,14,0,831.0,84.0,2.5,21.0,514.0,657.66,516.61
2018,2,2,14,15,820.5,80.5,2.4,20.65,486.0,669.46,527.24
2018,2,2,14,30,810.0,77.0,2.3,20.3,458.0,677.76,535.07
2018,2,2,14,45,793.5,74.0,2.2,20.0,424.5,678.85,536.86
2018,2,2,15,0,777.0,71.0,2.1,19.7,391.0,676.4,536.11
2018,2,2,15,15,753.0,68.0,2.1,19.7,353.5,664.98,528.67
2018,2,2,15,30,729.0,65.0,2.1,19.7,316.0,650.19,518.56
2018,2,2,15,45,642.5,65.5,1.65,18.55,265.0,594.54,476.99
2018,2,2,16,0,556.0,66.0,1.2,17.4,214.0,532.42,429.3
2018,2,2,16,15,486.5,59.5,1.15,16.6,171.5,472.27,383.19
2018,2,2,16,30,417.0,53.0,1.1,15.8,129.0,410.84,333.4
2018,2,2,16,45,356.5,42.5,1.1,15.0,94.5,351.17,282.08
2018,2,2,17,0,296.0,32.0,1.1,14.2,60.0,292.29,217.29
2018,2,2,17,15,181.5,20.5,1.1,14.0,34.5,174.36,0.0
2018,2,2,17,30,67.0,9.0,1.1,13.8,9.0,52.16,0.0
2018,2,2,17,45,33.5,4.5,1.1,13.6,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,3,7,15,129.0,11.5,0.9,10.8,18.5,9.82,0.0
2018,2,3,7,30,258.0,23.0,0.9,11.7,37.0,19.47,0.0
2018,2,3,7,45,388.0,31.0,0.9,12.6,76.0,25.7,15.73
2018,2,3,8,0,518.0,39.0,0.9,13.5,115.0,32.04,22.45
2018,2,3,8,15,590.0,45.0,0.9,14.15,160.5,39.77,29.68
2018,2,3,8,30,662.0,51.0,0.9,14.8,206.0,44.65,34.2
2018,2,3,8,45,707.0,55.5,0.95,15.5,251.0,48.06,37.25
2018,2,3,9,0,752.0,60.0,1.0,16.2,296.0,51.49,40.19
2018,2,3,9,15,782.0,62.5,1.05,17.0,337.5,53.16,41.49
2018,2,3,9,30,812.0,65.0,1.1,17.8,379.0,54.87,42.78
2018,2,3,9,45,833.5,67.0,1.2,18.6,416.0,56.14,43.64
2018,2,3,10,0,855.0,69.0,1.3,19.4,453.0,57.43,44.52
2018,2,3,10,15,869.0,71.0,1.35,20.0,484.5,66.04,51.73
2018,2,3,10,30,883.0,73.0,1.4,20.6,516.0,102.49,57.04
2018,2,3,10,45,891.5,74.5,1.45,21.2,540.0,156.38,85.72
2018,2,3,11,0,900.0,76.0,1.5,21.8,564.0,210.32,125.35
2018,2,3,11,15,906.0,77.0,1.5,22.15,581.0,263.16,169.4
2018,2,3,11,30,912.0,78.0,1.5,22.5,598.0,315.32,214.81
2018,2,3,11,45,915.0,78.5,1.5,22.85,607.5,365.23,258.73
2018,2,3,12,0,918.0,79.0,1.5,23.2,617.0,413.71,300.88
2018,2,3,12,15,916.5,79.5,1.55,23.3,618.0,458.72,339.95
2018,2,3,12,30,915.0,80.0,1.6,23.4,619.0,501.53,376.4
2018,2,3,12,45,911.5,80.0,1.6,23.55,612.5,540.51,408.81
2018,2,3,13,0,908.0,80.0,1.6,23.7,606.0,576.79,438.38
2018,2,3,13,15,902.5,79.5,1.6,23.65,592.0,608.62,464.37
2018,2,3,13,30,897.0,79.0,1.6,23.6,578.0,637.39,487.64
2018,2,3,13,45,888.5,78.0,1.65,23.55,557.0,660.56,506.87
2018,2,3,14,0,880.0,77.0,1.7,23.5,536.0,680.35,523.47
2018,2,3,14,15,867.5,75.5,1.7,23.25,507.5,693.44,535.18
2018,2,3,14,30,855.0,74.0,1.7,23.0,479.0,708.86,547.57
2018,2,3,14,45,837.0,71.5,1.7,22.8,444.5,710.11,549.78
2018,2,3,15,0,819.0,69.0,1.7,22.6,410.0,707.65,549.52
2018,2,3,15,15,793.0,66.0,1.7,22.6,370.0,695.04,541.52
2018,2,3,15,30,767.0,63.0,1.7,22.6,330.0,678.92,530.84
2018,2,3,15,45,730.5,59.5,1.35,21.05,287.0,650.99,511.49
2018,2,3,16,0,694.0,56.0,1.0,19.5,244.0,620.01,488.65
2018,2,3,16,15,638.5,50.5,1.05,18.7,199.0,569.76,452.19
2018,2,3,16,30,583.0,45.0,1.1,17.9,154.0,524.98,417.33
2018,2,3,16,45,490.5,37.5,1.15,17.05,111.5,443.87,351.46
2018,2,3,17,0,398.0,30.0,1.2,16.2,69.0,364.13,272.29
2018,2,3,17,15,243.5,19.5,1.15,16.05,39.5,219.57,0.0
2018,2,3,17,30,89.0,9.0,1.1,15.9,10.0,67.04,0.0
2018,2,3,17,45,44.5,4.5,1.1,15.75,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,4,7,15,18.0,8.5,0.6,12.85,9.5,7.26,0.0
2018,2,4,7,30,36.0,17.0,0.5,13.5,19.0,13.96,0.0
2018,2,4,7,45,50.0,32.5,0.45,14.1,38.5,25.93,16.02
2018,2,4,8,0,64.0,48.0,0.4,14.7,58.0,37.67,27.3
2018,2,4,8,15,77.0,65.5,0.4,15.25,81.0,50.47,39.0
2018,2,4,8,30,90.0,83.0,0.4,15.8,104.0,62.98,50.21
2018,2,4,8,45,170.0,100.0,0.4,16.3,150.0,73.12,59.13
2018,2,4,9,0,250.0,117.0,0.4,16.8,196.0,84.86,69.25
2018,2,4,9,15,209.0,132.0,0.6,17.4,204.5,93.91,76.86
2018,2,4,9,30,168.0,147.0,0.8,18.0,213.0,106.82,87.66
2018,2,4,9,45,178.0,169.0,1.0,18.65,244.5,120.45,98.92
2018,2,4,10,0,188.0,191.0,1.2,19.3,276.0,133.62,109.64
2018,2,4,10,15,131.5,202.0,1.35,19.9,263.5,139.53,114.14
2018,2,4,10,30,75.0,213.0,1.5,20.5,251.0,157.65,121.28
2018,2,4,10,45,89.5,216.0,1.7,21.15,263.5,169.94,128.85
2018,2,4,11,0,104.0,219.0,1.9,21.8,276.0,180.07,135.57
2018,2,4,11,15,202.5,233.0,1.95,22.05,348.0,221.72,164.64
2018,2,4,11,30,301.0,247.0,2.0,22.3,420.0,273.15,202.46
2018,2,4,11,45,409.0,224.0,2.1,22.6,463.0,313.58,232.87
2018,2,4,12,0,517.0,201.0,2.2,22.9,506.0,362.66,271.16
2018,2,4,12,15,605.0,172.0,2.2,22.85,530.0,409.53,309.01
2018,2,4,12,30,693.0,143.0,2.2,22.8,554.0,458.03,348.44
2018,2,4,12,45,726.5,131.5,2.15,22.75,559.0,499.04,382.13
2018,2,4,13,0,760.0,120.0,2.1,22.7,564.0,540.04,415.38
2018,2,4,13,15,775.5,114.0,2.0,22.45,558.0,574.97,443.71
2018,2,4,13,30,791.0,108.0,1.9,22.2,552.0,608.58,470.6
2018,2,4,13,45,826.5,97.0,1.8,22.0,545.5,648.02,501.34
2018,2,4,14,0,862.0,86.0,1.7,21.8,539.0,685.97,530.54
2018,2,4,14,15,852.0,83.5,1.65,21.5,511.5,700.06,542.56
2018,2,4,14,30,842.0,81.0,1.6,21.2,484.0,710.59,551.57
2018,2,4,14,45,827.5,77.5,1.5,20.9,450.0,713.14,554.11
2018,2,4,15,0,813.0,74.0,1.4,20.6,416.0,712.04,554.13
2018,2,4,15,15,786.5,71.5,1.4,20.6,376.0,699.59,546.28
2018,2,4,15,30,760.0,69.0,1.4,20.6,336.0,683.57,535.74
2018,2,4,15,45,726.5,64.0,1.15,19.35,292.5,655.96,516.58
2018,2,4,16,0,693.0,59.0,0.9,18.1,249.0,625.28,494.12
2018,2,4,16,15,642.0,52.5,0.95,17.25,204.0,577.01,459.37
2018,2,4,16,30,591.0,46.0,1.0,16.4,159.0,534.28,426.31
2018,2,4,16,45,499.5,39.0,1.05,15.55,116.0,454.04,361.33
2018,2,4,17,0,408.0,32.0,1.1,14.7,73.0,374.67,284.88
2018,2,4,17,15,251.0,21.0,1.15,14.55,42.0,228.78,0.0
2018,2,4,17,30,94.0,10.0,1.2,14.4,11.0,71.52,0.0
2018,2,4,17,45,47.0,5.0,1.2,14.25,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,7,15,129.5,12.0,1.05,11.85,20.0,10.24,0.0
2018,2,5,7,30,259.0,24.0,1.1,12.4,40.0,20.21,1.46
2018,2,5,7,45,347.5,34.0,1.1,12.95,75.5,28.07,18.03
2018,2,5,8,0,436.0,44.0,1.1,13.5,111.0,35.81,25.83
2018,2,5,8,15,541.5,48.5,1.25,14.0,160.0,38.98,29.04
2018,2,5,8,30,647.0,53.0,1.4,14.5,209.0,46.15,35.59
2018,2,5,8,45,691.0,58.0,1.55,15.05,254.0,49.91,38.95
2018,2,5,9,0,735.0,63.0,1.7,15.6,299.0,53.66,42.2
2018,2,5,9,15,767.0,65.5,1.85,16.1,341.0,55.26,43.47
2018,2,5,9,30,799.0,68.0,2.0,16.6,383.0,56.92,44.76
2018,2,5,9,45,822.5,70.0,2.15,17.15,420.5,58.13,45.62
2018,2,5,10,0,846.0,72.0,2.3,17.7,458.0,59.38,46.5
2018,2,5,10,15,861.0,73.5,2.4,18.15,489.5,60.19,47.01
2018,2,5,10,30,876.0,75.0,2.5,18.6,521.0,107.43,60.08
2018,2,5,10,45,872.5,80.0,2.6,19.1,542.0,162.35,91.67
2018,2,5,11,0,869.0,85.0,2.7,19.6,563.0,210.79,128.6
2018,2,5,11,15,780.5,113.5,2.7,20.0,553.0,264.48,177.84
2018,2,5,11,30,692.0,142.0,2.7,20.4,543.0,304.16,216.49
2018,2,5,11,45,543.0,191.0,2.75,20.8,508.5,332.93,246.99
2018,2,5,12,0,394.0,240.0,2.8,21.2,474.0,346.43,263.21
2018,2,5,12,15,376.5,244.5,2.85,21.5,469.0,367.42,281.83
2018,2,5,12,30,359.0,249.0,2.9,21.8,464.0,386.18,298.15
2018,2,5,12,45,315.5,254.0,2.9,22.1,441.5,390.05,302.59
2018,2,5,13,0,272.0,259.0,2.9,22.4,419.0,389.86,303.4
2018,2,5,13,15,316.5,243.0,2.85,22.5,425.0,417.63,326.06
2018,2,5,13,30,361.0,227.0,2.8,22.6,431.0,446.61,349.58
2018,2,5,13,45,522.0,174.5,2.75,22.7,457.5,527.72,413.64
2018,2,5,14,0,683.0,122.0,2.7,22.8,484.0,609.03,477.01
2018,2,5,14,15,680.5,117.0,2.5,22.65,461.5,622.8,487.94
2018,2,5,14,30,678.0,112.0,2.3,22.5,439.0,633.74,497.01
2018,2,5,14,45,725.0,93.5,2.1,22.35,420.5,662.58,519.58
2018,2,5,15,0,772.0,75.0,1.9,22.2,402.0,685.51,536.08
2018,2,5,15,15,774.0,68.5,1.9,22.2,370.0,689.34,539.67
2018,2,5,15,30,776.0,62.0,1.9,22.2,338.0,689.96,540.94
2018,2,5,15,45,741.0,58.0,1.45,20.85,294.5,662.36,520.83
2018,2,5,16,0,706.0,54.0,1.0,19.5,251.0,631.77,497.25
2018,2,5,16,15,652.5,49.5,1.05,18.85,206.0,583.93,462.73
2018,2,5,16,30,599.0,45.0,1.1,18.2,161.0,533.92,424.23
2018,2,5,16,45,509.0,38.0,1.15,17.55,118.0,461.39,365.41
2018,2,5,17,0,419.0,31.0,1.2,16.9,75.0,383.09,292.02
2018,2,5,17,15,260.5,21.0,1.15,16.8,43.5,238.57,43.41
2018,2,5,17,30,102.0,11.0,1.1,16.7,12.0,78.06,0.0
2018,2,5,17,45,51.0,5.5,1.1,16.65,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.5,8.3,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.5,8.6,2.0,0.0,0.0
2018,2,6,7,15,191.5,13.5,1.75,9.5,24.5,11.52,0.0
2018,2,6,7,30,351.0,24.0,2.0,10.4,47.0,20.28,3.66
2018,2,6,7,45,470.5,31.5,2.25,11.35,89.0,28.53,18.69
2018,2,6,8,0,590.0,39.0,2.5,12.3,131.0,35.02,25.28
2018,2,6,8,15,667.5,43.0,2.6,12.9,180.0,38.23,28.5
2018,2,6,8,30,745.0,47.0,2.7,13.5,229.0,41.61,31.68
2018,2,6,8,45,787.5,50.0,2.8,14.1,276.0,43.99,33.81
2018,2,6,9,0,830.0,53.0,2.9,14.7,323.0,51.22,40.18
2018,2,6,9,15,856.0,55.5,2.95,15.25,366.0,53.86,42.37
2018,2,6,9,30,882.0,58.0,3.0,15.8,409.0,56.4,44.44
2018,2,6,9,45,901.0,59.5,3.0,16.35,447.0,58.07,45.7
2018,2,6,10,0,920.0,61.0,3.0,16.9,485.0,59.67,46.9
2018,2,6,10,15,932.5,63.0,3.05,17.4,517.5,61.48,48.27
2018,2,6,10,30,945.0,65.0,3.1,17.9,550.0,106.43,56.65
2018,2,6,10,45,953.5,66.5,3.15,18.4,575.5,163.83,89.52
2018,2,6,11,0,962.0,68.0,3.2,18.9,601.0,221.23,133.5
2018,2,6,11,15,967.0,68.5,3.2,19.3,618.5,276.82,181.37
2018,2,6,11,30,972.0,69.0,3.2,19.7,636.0,331.52,230.36
2018,2,6,11,45,972.5,69.5,3.25,20.05,644.5,383.64,277.65
2018,2,6,12,0,973.0,70.0,3.3,20.4,653.0,433.99,322.82
2018,2,6,12,15,972.0,71.0,3.3,20.55,655.0,482.2,365.47
2018,2,6,12,30,971.0,72.0,3.3,20.7,657.0,528.14,405.25
2018,2,6,12,45,966.0,73.0,3.35,20.9,650.0,569.62,440.67
2018,2,6,13,0,961.0,74.0,3.4,21.1,643.0,608.19,473.01
2018,2,6,13,15,955.0,73.0,3.35,21.1,627.5,641.1,500.53
2018,2,6,13,30,949.0,72.0,3.3,21.1,612.0,670.7,525.01
2018,2,6,13,45,941.5,70.5,3.25,21.1,590.0,695.41,545.46
2018,2,6,14,0,934.0,69.0,3.2,21.1,568.0,716.57,562.99
2018,2,6,14,15,922.5,68.0,3.05,20.9,539.0,731.95,575.14
2018,2,6,14,30,911.0,67.0,2.9,20.7,510.0,743.63,584.25
2018,2,6,14,45,893.0,65.0,2.7,20.45,474.0,745.66,586.26
2018,2,6,15,0,875.0,63.0,2.5,20.2,438.0,743.93,585.55
2018,2,6,15,15,851.0,60.5,2.5,20.2,397.0,733.4,579.07
2018,2,6,15,30,827.0,58.0,2.5,20.2,356.0,726.55,575.13
2018,2,6,15,45,793.0,54.5,1.9,18.8,311.0,700.32,555.69
2018,2,6,16,0,759.0,51.0,1.3,17.4,266.0,670.97,532.33
2018,2,6,16,15,706.5,47.0,1.3,16.5,219.5,624.17,498.53
2018,2,6,16,30,654.0,43.0,1.3,15.6,173.0,575.16,460.74
2018,2,6,16,45,566.0,37.0,1.3,14.7,128.0,495.89,396.65
2018,2,6,17,0,478.0,31.0,1.3,13.8,83.0,415.79,322.57
2018,2,6,17,15,302.5,21.0,1.3,13.7,48.0,271.08,89.17
2018,2,6,17,30,127.0,11.0,1.3,13.6,13.0,95.3,0.0
2018,2,6,17,45,63.5,5.5,1.3,13.5,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,7,6,45,11.0,1.5,1.25,10.35,1.0,0.0,0.0
2018,2,7,7,0,22.0,3.0,1.2,10.6,2.0,0.0,0.0
2018,2,7,7,15,166.5,14.5,1.2,11.6,24.5,12.38,0.0
2018,2,7,7,30,311.0,26.0,1.2,12.6,47.0,21.96,6.18
2018,2,7,7,45,425.5,34.0,1.25,13.6,87.5,28.13,18.31
2018,2,7,8,0,540.0,42.0,1.3,14.6,128.0,34.4,24.55
2018,2,7,8,15,607.5,47.0,1.35,15.15,173.5,41.37,31.05
2018,2,7,8,30,675.0,52.0,1.4,15.7,219.0,45.34,34.71
2018,2,7,8,45,718.0,56.0,1.45,16.3,264.5,48.32,37.35
2018,2,7,9,0,761.0,60.0,1.5,16.9,310.0,51.32,39.91
2018,2,7,9,15,789.5,63.0,1.55,17.7,352.5,53.39,41.53
2018,2,7,9,30,818.0,66.0,1.6,18.5,395.0,55.47,43.13
2018,2,7,9,45,838.0,68.5,1.6,19.35,432.5,57.07,44.26
2018,2,7,10,0,858.0,71.0,1.6,20.2,470.0,58.68,45.39
2018,2,7,10,15,872.5,72.5,1.5,20.65,501.5,67.18,52.5
2018,2,7,10,30,887.0,74.0,1.4,21.1,533.0,111.6,60.76
2018,2,7,10,45,896.5,75.5,1.35,21.6,558.0,166.21,92.04
2018,2,7,11,0,906.0,77.0,1.3,22.1,583.0,220.97,133.28
2018,2,7,11,15,912.0,78.0,1.15,22.4,600.5,274.5,178.09
2018,2,7,11,30,918.0,79.0,1.0,22.7,618.0,327.35,223.64
2018,2,7,11,45,921.0,79.0,0.85,23.05,627.5,377.48,266.77
2018,2,7,12,0,924.0,79.0,0.7,23.4,637.0,426.16,307.57
2018,2,7,12,15,921.0,80.5,0.55,23.6,638.0,471.97,344.94
2018,2,7,12,30,918.0,82.0,0.4,23.8,639.0,515.48,378.98
2018,2,7,12,45,911.0,84.0,0.25,24.0,632.0,554.96,408.66
2018,2,7,13,0,904.0,86.0,0.1,24.2,625.0,591.56,435.26
2018,2,7,13,15,899.0,85.0,0.2,24.2,611.0,623.38,460.66
2018,2,7,13,30,894.0,84.0,0.3,24.2,597.0,652.13,483.77
2018,2,7,13,45,885.5,83.0,0.35,24.25,575.5,675.46,502.2
2018,2,7,14,0,877.0,82.0,0.4,24.3,554.0,695.39,518.14
2018,2,7,14,15,865.0,80.0,0.45,24.2,525.5,713.98,533.04
2018,2,7,14,30,853.0,78.0,0.5,24.1,497.0,723.84,541.38
2018,2,7,14,45,835.5,76.0,0.55,23.95,462.5,726.01,544.85
2018,2,7,15,0,818.0,74.0,0.6,23.8,428.0,724.47,545.95
2018,2,7,15,15,792.5,71.0,0.6,23.8,387.5,712.05,538.57
2018,2,7,15,30,767.0,68.0,0.6,23.8,347.0,696.07,528.67
2018,2,7,15,45,730.5,64.5,0.65,22.4,303.5,667.68,513.17
2018,2,7,16,0,694.0,61.0,0.7,21.0,260.0,636.16,494.43
2018,2,7,16,15,638.5,55.5,0.8,20.0,214.0,591.6,464.39
2018,2,7,16,30,583.0,50.0,0.9,19.0,168.0,539.87,426.57
2018,2,7,16,45,492.5,42.5,1.0,18.0,124.0,458.63,363.16
2018,2,7,17,0,402.0,35.0,1.1,17.0,80.0,378.09,292.49
2018,2,7,17,15,257.0,24.0,1.1,16.6,47.5,244.68,104.8
2018,2,7,17,30,112.0,13.0,1.1,16.2,15.0,87.22,0.0
2018,2,7,17,45,56.0,6.5,1.15,15.75,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,0.8,11.85,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,0.8,11.8,2.0,0.0,0.0
2018,2,8,7,15,170.0,14.5,0.75,12.45,25.5,12.38,0.0
2018,2,8,7,30,317.0,26.0,0.7,13.1,49.0,21.86,7.59
2018,2,8,7,45,413.5,35.5,0.7,13.8,88.5,29.32,19.45
2018,2,8,8,0,510.0,45.0,0.7,14.5,128.0,36.72,26.67
2018,2,8,8,15,593.0,49.5,0.65,15.05,176.0,39.87,29.8
2018,2,8,8,30,676.0,54.0,0.6,15.6,224.0,47.0,36.25
2018,2,8,8,45,719.0,58.5,0.6,16.1,270.0,50.34,39.21
2018,2,8,9,0,762.0,63.0,0.6,16.6,316.0,53.69,42.07
2018,2,8,9,15,793.5,65.0,0.65,17.35,359.0,54.94,42.96
2018,2,8,9,30,825.0,67.0,0.7,18.1,402.0,56.25,43.88
2018,2,8,9,45,848.0,69.0,0.75,18.85,440.5,57.51,44.73
2018,2,8,10,0,871.0,71.0,0.8,19.6,479.0,66.03,51.83
2018,2,8,10,15,885.0,72.5,0.9,20.25,511.0,67.38,52.72
2018,2,8,10,30,899.0,74.0,1.0,20.9,543.0,114.6,61.98
2018,2,8,10,45,908.5,75.0,1.1,21.55,568.0,169.6,93.91
2018,2,8,11,0,918.0,76.0,1.2,22.2,593.0,224.73,135.64
2018,2,8,11,15,924.5,77.0,1.25,22.65,611.0,279.08,181.3
2018,2,8,11,30,931.0,78.0,1.3,23.1,629.0,332.78,227.89
2018,2,8,11,45,934.5,78.5,1.35,23.5,639.0,384.21,272.77
2018,2,8,12,0,938.0,79.0,1.4,23.9,649.0,434.24,315.77
2018,2,8,12,15,939.0,79.0,1.45,24.0,651.0,481.13,355.81
2018,2,8,12,30,940.0,79.0,1.5,24.1,653.0,525.96,393.29
2018,2,8,12,45,939.0,78.0,1.55,24.2,647.0,566.56,426.77
2018,2,8,13,0,938.0,77.0,1.6,24.3,641.0,604.53,457.55
2018,2,8,13,15,933.5,76.5,1.7,24.2,627.0,638.17,485.25
2018,2,8,13,30,929.0,76.0,1.8,24.1,613.0,668.69,510.31
2018,2,8,13,45,921.5,74.5,1.85,24.0,591.0,692.97,530.31
2018,2,8,14,0,914.0,73.0,1.9,23.9,569.0,713.75,547.63
2018,2,8,14,15,902.5,72.0,1.85,23.65,540.5,728.78,559.36
2018,2,8,14,30,891.0,71.0,1.8,23.4,512.0,740.16,568.4
2018,2,8,14,45,875.0,69.0,1.75,23.15,477.0,743.42,571.85
2018,2,8,15,0,859.0,67.0,1.7,22.9,442.0,743.01,572.85
2018,2,8,15,15,835.5,64.5,1.7,22.9,401.5,739.81,571.76
2018,2,8,15,30,812.0,62.0,1.7,22.9,361.0,726.14,563.14
2018,2,8,15,45,778.5,58.5,1.35,21.25,316.5,700.08,545.81
2018,2,8,16,0,745.0,55.0,1.0,19.6,272.0,670.88,525.03
2018,2,8,16,15,695.0,50.0,1.05,18.65,225.0,624.36,492.89
2018,2,8,16,30,645.0,45.0,1.1,17.7,178.0,575.65,456.79
2018,2,8,16,45,563.0,38.5,1.15,16.75,133.0,499.71,396.96
2018,2,8,17,0,481.0,32.0,1.2,15.8,88.0,423.15,329.47
2018,2,8,17,15,321.5,23.0,1.2,15.65,53.0,292.86,150.24
2018,2,8,17,30,162.0,14.0,1.2,15.5,18.0,122.58,0.0
2018,2,8,17,45,81.0,7.0,1.2,15.35,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,14.45,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,2,9,6,45,17.5,2.0,0.5,14.8,1.5,0.0,0.0
2018,2,9,7,0,35.0,4.0,0.6,14.9,3.0,0.0,0.0
2018,2,9,7,15,211.5,14.5,0.6,15.4,28.5,12.38,0.0
2018,2,9,7,30,388.0,25.0,0.6,15.9,54.0,21.0,8.05
2018,2,9,7,45,489.5,31.5,0.6,16.45,95.5,28.35,18.5
2018,2,9,8,0,591.0,38.0,0.6,17.0,137.0,33.9,23.98
2018,2,9,8,15,661.5,42.5,0.7,17.45,185.5,37.6,27.51
2018,2,9,8,30,732.0,47.0,0.8,17.9,234.0,41.38,30.96
2018,2,9,8,45,771.5,50.5,0.95,18.35,280.5,44.15,33.39
2018,2,9,9,0,811.0,54.0,1.1,18.8,327.0,46.92,35.74
2018,2,9,9,15,837.5,56.5,1.2,19.45,370.0,54.53,42.22
2018,2,9,9,30,864.0,59.0,1.3,20.1,413.0,57.04,44.18
2018,2,9,9,45,881.5,61.5,1.45,20.75,451.0,59.36,45.95
2018,2,9,10,0,899.0,64.0,1.6,21.4,489.0,61.6,47.63
2018,2,9,10,15,911.5,65.5,1.75,21.85,521.0,63.0,48.63
2018,2,9,10,30,924.0,67.0,1.9,22.3,553.0,113.61,59.29
2018,2,9,10,45,932.5,68.0,2.05,22.75,578.0,169.78,92.6
2018,2,9,11,0,941.0,69.0,2.2,23.2,603.0,225.95,135.73
2018,2,9,11,15,945.5,71.0,2.3,23.3,621.0,281.77,183.39
2018,2,9,11,30,950.0,73.0,2.4,23.4,639.0,336.77,231.95
2018,2,9,11,45,942.0,76.5,2.5,23.5,645.5,387.8,277.8
2018,2,9,12,0,934.0,80.0,2.6,23.6,652.0,436.41,321.0
2018,2,9,12,15,921.0,84.5,2.65,23.65,650.0,481.18,360.27
2018,2,9,12,30,908.0,89.0,2.7,23.7,648.0,522.85,396.1
2018,2,9,12,45,880.0,95.5,2.75,23.7,633.0,556.8,425.31
2018,2,9,13,0,852.0,102.0,2.8,23.7,618.0,586.17,450.3
2018,2,9,13,15,847.0,99.0,2.8,23.6,602.0,615.46,474.78
2018,2,9,13,30,842.0,96.0,2.8,23.5,586.0,641.66,496.56
2018,2,9,13,45,874.5,86.5,2.75,23.45,579.5,682.46,528.54
2018,2,9,14,0,907.0,77.0,2.7,23.4,573.0,716.57,555.41
2018,2,9,14,15,858.0,82.5,2.55,23.2,532.5,717.97,556.96
2018,2,9,14,30,809.0,88.0,2.4,23.0,492.0,709.25,551.29
2018,2,9,14,45,766.0,86.5,2.2,22.75,448.0,692.28,539.61
2018,2,9,15,0,723.0,85.0,2.0,22.5,404.0,674.59,527.38
2018,2,9,15,15,648.5,90.5,2.0,22.5,357.0,634.66,499.53
2018,2,9,15,30,574.0,96.0,2.0,22.5,310.0,590.47,468.15
2018,2,9,15,45,514.0,91.5,1.5,21.2,265.5,542.61,432.84
2018,2,9,16,0,454.0,87.0,1.0,19.9,221.0,486.36,389.8
2018,2,9,16,15,358.5,80.5,1.05,19.0,175.0,406.89,329.26
2018,2,9,16,30,263.0,74.0,1.1,18.1,129.0,327.93,266.29
2018,2,9,16,45,211.0,58.0,1.15,17.15,95.0,252.88,205.03
2018,2,9,17,0,159.0,42.0,1.2,16.2,61.0,195.26,154.07
2018,2,9,17,15,106.5,27.5,1.2,15.85,37.5,134.98,75.84
2018,2,9,17,30,54.0,13.0,1.2,15.5,14.0,48.15,0.0
2018,2,9,17,45,27.0,6.5,1.2,15.15,7.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,10,6,45,3.0,0.5,0.8,9.95,0.5,0.0,0.0
2018,2,10,7,0,6.0,1.0,0.8,10.3,1.0,0.0,0.0
2018,2,10,7,15,41.5,14.5,0.95,11.0,17.5,12.38,0.0
2018,2,10,7,30,77.0,28.0,1.1,11.7,34.0,21.86,9.78
2018,2,10,7,45,300.0,37.0,1.3,12.4,84.5,30.02,20.36
2018,2,10,8,0,523.0,46.0,1.5,13.1,135.0,37.44,27.52
2018,2,10,8,15,620.5,48.0,1.6,13.7,185.5,42.1,31.97
2018,2,10,8,30,718.0,50.0,1.7,14.3,236.0,43.76,33.54
2018,2,10,8,45,757.0,53.5,1.85,14.85,282.0,46.41,35.89
2018,2,10,9,0,796.0,57.0,2.0,15.4,328.0,49.09,38.17
2018,2,10,9,15,822.5,60.0,2.3,16.2,371.0,51.25,39.88
2018,2,10,9,30,849.0,63.0,2.6,17.0,414.0,59.76,47.12
2018,2,10,9,45,867.0,65.0,2.9,17.85,451.5,61.67,48.5
2018,2,10,10,0,885.0,67.0,3.2,18.7,489.0,63.52,49.82
2018,2,10,10,15,878.0,73.0,3.35,19.0,515.0,67.65,53.22
2018,2,10,10,30,871.0,79.0,3.5,19.3,541.0,120.94,66.88
2018,2,10,10,45,714.5,128.5,3.65,19.6,519.0,177.83,109.49
2018,2,10,11,0,558.0,178.0,3.8,19.9,497.0,229.43,156.99
2018,2,10,11,15,481.5,208.0,3.9,19.95,489.0,269.42,194.12
2018,2,10,11,30,405.0,238.0,4.0,20.0,481.0,302.05,225.28
2018,2,10,11,45,485.0,216.5,4.05,20.1,512.0,340.86,256.8
2018,2,10,12,0,565.0,195.0,4.1,20.2,543.0,385.79,293.89
2018,2,10,12,15,620.0,177.0,4.2,20.15,560.0,431.17,332.2
2018,2,10,12,30,675.0,159.0,4.3,20.1,577.0,476.29,370.35
2018,2,10,12,45,642.5,168.0,4.45,20.05,563.0,501.91,393.43
2018,2,10,13,0,610.0,177.0,4.6,20.0,549.0,523.28,412.65
2018,2,10,13,15,720.0,139.5,4.65,19.85,569.0,582.87,461.73
2018,2,10,13,30,830.0,102.0,4.7,19.7,589.0,643.15,511.22
2018,2,10,13,45,878.5,87.5,4.8,19.55,586.5,689.28,549.29
2018,2,10,14,0,927.0,73.0,4.9,19.4,584.0,729.13,582.65
2018,2,10,14,15,897.5,73.5,4.9,19.15,547.5,733.3,587.09
2018,2,10,14,30,868.0,74.0,4.9,18.9,511.0,733.14,588.59
2018,2,10,14,45,811.0,76.5,4.85,18.6,463.0,717.3,578.27
2018,2,10,15,0,754.0,79.0,4.8,18.3,415.0,690.52,559.68
2018,2,10,15,15,730.5,76.5,4.8,18.3,377.5,679.47,552.55
2018,2,10,15,30,707.0,74.0,4.8,18.3,340.0,669.31,545.87
2018,2,10,15,45,728.5,64.0,4.2,17.25,309.0,673.74,549.77
2018,2,10,16,0,750.0,54.0,3.6,16.2,278.0,679.02,554.19
2018,2,10,16,15,618.0,57.5,3.25,15.35,221.5,585.39,481.6
2018,2,10,16,30,486.0,61.0,2.9,14.5,165.0,485.71,401.95
2018,2,10,16,45,477.0,46.5,2.55,13.6,127.5,457.38,376.0
2018,2,10,17,0,468.0,32.0,2.2,12.7,90.0,418.09,335.94
2018,2,10,17,15,312.0,23.0,2.2,12.35,54.5,292.83,186.18
2018,2,10,17,30,156.0,14.0,2.2,12.0,19.0,119.52,0.0
2018,2,10,17,45,78.0,7.0,2.2,11.6,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.4,6.45,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.4,6.35,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,11,6,45,32.0,3.5,1.0,5.9,3.0,0.0,0.0
2018,2,11,7,0,64.0,7.0,1.0,6.3,6.0,0.0,0.0
2018,2,11,7,15,237.5,17.5,1.2,7.3,34.0,14.94,0.0
2018,2,11,7,30,411.0,28.0,1.4,8.3,62.0,23.59,12.02
2018,2,11,7,45,508.5,35.5,1.65,9.3,105.5,29.39,20.18
2018,2,11,8,0,606.0,43.0,1.9,10.3,149.0,38.39,28.74
2018,2,11,8,15,675.5,47.5,2.0,11.15,198.5,41.94,32.18
2018,2,11,8,30,745.0,52.0,2.1,12.0,248.0,45.6,35.53
2018,2,11,8,45,782.5,55.5,2.25,12.8,295.0,48.22,37.81
2018,2,11,9,0,820.0,59.0,2.4,13.6,342.0,50.87,40.03
2018,2,11,9,15,647.0,91.5,2.6,14.3,332.0,67.9,54.95
2018,2,11,9,30,474.0,124.0,2.8,15.0,322.0,86.61,71.12
2018,2,11,9,45,410.5,155.5,3.05,15.65,338.0,105.04,86.82
2018,2,11,10,0,347.0,187.0,3.3,16.3,354.0,127.89,106.13
2018,2,11,10,15,268.5,211.0,3.45,16.15,345.5,140.08,116.42
2018,2,11,10,30,190.0,235.0,3.6,16.0,337.0,176.13,134.41
2018,2,11,10,45,146.0,244.5,3.8,15.85,325.0,193.25,148.02
2018,2,11,11,0,102.0,254.0,4.0,15.7,313.0,209.11,162.7
2018,2,11,11,15,68.5,234.5,3.85,15.3,274.5,197.99,155.53
2018,2,11,11,30,35.0,215.0,3.7,14.9,236.0,181.21,143.53
2018,2,11,11,45,25.0,208.5,3.5,14.45,223.5,177.42,141.1
2018,2,11,12,0,15.0,202.0,3.3,14.0,211.0,171.47,136.73
2018,2,11,12,15,70.0,228.0,3.4,13.95,271.5,220.4,176.33
2018,2,11,12,30,125.0,254.0,3.5,13.9,332.0,279.49,224.3
2018,2,11,12,45,202.0,260.0,3.6,13.8,384.5,335.51,270.09
2018,2,11,13,0,279.0,266.0,3.7,13.7,437.0,405.38,326.92
2018,2,11,13,15,287.5,259.5,3.9,13.5,432.5,421.7,341.42
2018,2,11,13,30,296.0,253.0,4.1,13.3,428.0,437.42,355.68
2018,2,11,13,45,181.0,218.5,4.3,13.1,324.5,330.84,271.08
2018,2,11,14,0,66.0,184.0,4.5,12.9,221.0,214.02,175.05
2018,2,11,14,15,141.5,188.5,4.6,12.8,262.0,289.94,239.99
2018,2,11,14,30,217.0,193.0,4.7,12.7,303.0,372.2,309.22
2018,2,11,14,45,279.0,178.5,4.8,12.6,310.0,412.12,344.02
2018,2,11,15,0,341.0,164.0,4.9,12.5,317.0,452.27,379.16
2018,2,11,15,15,507.0,126.5,4.9,12.5,331.0,563.28,472.63
2018,2,11,15,30,673.0,89.0,4.9,12.5,345.0,664.2,554.87
2018,2,11,15,45,661.0,81.5,4.75,12.05,308.0,650.3,544.57
2018,2,11,16,0,649.0,74.0,4.6,11.6,271.0,633.53,531.92
2018,2,11,16,15,526.0,72.0,4.45,11.25,214.5,534.32,451.85
2018,2,11,16,30,403.0,70.0,4.3,10.9,158.0,431.01,365.6
2018,2,11,16,45,341.5,57.0,4.15,10.55,118.5,367.11,309.37
2018,2,11,17,0,280.0,44.0,4.0,10.2,79.0,304.37,250.71
