Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,24,5,15,31.5,6.5,1.05,10.05,7.0,0.0,0.0
2018,4,24,5,30,63.0,13.0,1.2,10.7,14.0,11.1,0.0
2018,4,24,5,45,157.0,25.5,1.4,11.35,41.0,19.79,5.75
2018,4,24,6,0,251.0,38.0,1.6,12.0,68.0,29.31,19.61
2018,4,24,6,15,263.0,45.0,1.65,12.6,90.0,34.26,24.74
2018,4,24,6,30,275.0,52.0,1.7,13.2,112.0,39.02,29.3
2018,4,24,6,45,137.5,65.5,1.7,13.8,95.5,49.69,38.94
2018,4,24,7,0,0.0,79.0,1.7,14.4,79.0,64.26,51.82
2018,4,24,7,15,2.5,106.0,1.65,14.95,107.0,84.61,69.55
2018,4,24,7,30,5.0,133.0,1.6,15.5,135.0,104.52,86.54
2018,4,24,7,45,17.0,161.0,1.6,16.1,169.5,124.85,103.55
2018,4,24,8,0,29.0,189.0,1.6,16.7,204.0,137.61,113.81
2018,4,24,8,15,73.5,222.5,1.55,17.3,265.0,158.7,130.93
2018,4,24,8,30,118.0,256.0,1.5,17.9,326.0,169.68,139.32
2018,4,24,8,45,350.5,227.5,1.45,18.5,457.5,147.35,119.95
2018,4,24,9,0,583.0,199.0,1.4,19.1,589.0,120.84,97.26
2018,4,24,9,15,719.5,159.5,1.4,19.7,670.5,122.35,77.82
2018,4,24,9,30,856.0,120.0,1.4,20.3,752.0,166.54,94.08
2018,4,24,9,45,874.5,118.5,1.4,20.9,790.0,230.2,139.71
2018,4,24,10,0,893.0,117.0,1.4,21.5,828.0,286.53,184.99
2018,4,24,10,15,899.0,119.0,1.45,21.9,856.0,343.18,233.3
2018,4,24,10,30,905.0,121.0,1.5,22.3,884.0,399.91,281.77
2018,4,24,10,45,908.0,122.5,1.55,22.65,904.0,454.98,328.29
2018,4,24,11,0,911.0,124.0,1.6,23.0,924.0,509.38,373.03
2018,4,24,11,15,913.5,125.5,1.65,23.25,938.0,562.66,415.74
2018,4,24,11,30,916.0,127.0,1.7,23.5,952.0,614.84,456.33
2018,4,24,11,45,916.5,127.0,1.75,23.7,956.5,663.38,493.31
2018,4,24,12,0,917.0,127.0,1.8,23.9,961.0,710.16,528.1
2018,4,24,12,15,919.0,125.0,1.9,24.0,959.0,754.43,560.96
2018,4,24,12,30,921.0,123.0,2.0,24.1,957.0,796.57,591.67
2018,4,24,12,45,922.0,120.5,2.05,24.2,947.5,835.16,617.6
2018,4,24,13,0,923.0,118.0,2.1,24.3,938.0,871.1,641.7
2018,4,24,13,15,919.5,116.5,2.2,24.25,920.0,901.32,662.84
2018,4,24,13,30,916.0,115.0,2.3,24.2,902.0,928.32,682.0
2018,4,24,13,45,900.5,118.5,2.4,24.15,873.5,946.07,695.22
2018,4,24,14,0,885.0,122.0,2.5,24.1,845.0,960.09,706.22
2018,4,24,14,15,886.0,116.5,2.55,23.85,816.0,976.83,719.29
2018,4,24,14,30,887.0,111.0,2.6,23.6,787.0,990.04,730.21
2018,4,24,14,45,872.5,109.0,2.65,23.35,746.5,988.35,731.55
2018,4,24,15,0,858.0,107.0,2.7,23.1,706.0,982.96,730.76
2018,4,24,15,15,842.0,104.5,2.7,23.1,661.5,983.86,733.15
2018,4,24,15,30,826.0,102.0,2.7,23.1,617.0,969.38,725.41
2018,4,24,15,45,790.0,104.0,2.7,22.25,565.5,937.12,708.23
2018,4,24,16,0,754.0,106.0,2.7,21.4,514.0,908.22,693.22
2018,4,24,16,15,731.0,99.5,2.7,20.65,463.5,873.04,673.24
2018,4,24,16,30,708.0,93.0,2.7,19.9,413.0,835.37,651.05
2018,4,24,16,45,608.5,95.5,2.65,19.2,346.5,735.04,582.28
2018,4,24,17,0,509.0,98.0,2.6,18.5,280.0,634.92,511.25
2018,4,24,17,15,502.0,85.0,2.5,17.55,240.0,601.56,488.53
2018,4,24,17,30,495.0,72.0,2.4,16.6,200.0,566.46,462.39
2018,4,24,17,45,432.5,62.0,2.3,15.65,155.5,486.54,399.04
2018,4,24,18,0,370.0,52.0,2.2,14.7,111.0,408.5,333.86
2018,4,24,18,15,263.0,38.5,2.1,14.05,72.5,298.53,235.5
2018,4,24,18,30,156.0,25.0,2.0,13.4,34.0,180.68,49.67
2018,4,24,18,45,78.0,12.5,1.9,12.7,17.0,64.39,0.0
2018,4,24,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,25,5,15,35.0,6.5,1.45,8.25,7.5,0.0,0.0
2018,4,25,5,30,70.0,13.0,1.7,8.8,15.0,11.1,0.0
2018,4,25,5,45,162.5,25.5,1.95,9.35,42.0,19.79,7.21
2018,4,25,6,0,255.0,38.0,2.2,9.9,69.0,29.3,19.89
2018,4,25,6,15,207.0,44.5,2.15,10.4,77.5,33.58,24.41
2018,4,25,6,30,159.0,51.0,2.1,10.9,86.0,39.63,30.16
2018,4,25,6,45,79.5,70.5,2.1,11.4,88.0,55.28,44.35
2018,4,25,7,0,0.0,90.0,2.1,11.9,90.0,72.27,59.5
2018,4,25,7,15,9.0,119.5,2.05,12.45,123.5,94.12,78.65
2018,4,25,7,30,18.0,149.0,2.0,13.0,157.0,115.49,97.0
2018,4,25,7,45,55.5,181.0,1.95,13.55,208.5,131.94,110.74
2018,4,25,8,0,93.0,213.0,1.9,14.1,260.0,152.19,127.5
2018,4,25,8,15,194.5,226.0,1.85,14.8,337.5,154.79,128.9
2018,4,25,8,30,296.0,239.0,1.8,15.5,415.0,153.9,127.37
2018,4,25,8,45,561.0,177.0,1.75,16.2,543.0,109.77,89.26
2018,4,25,9,0,826.0,115.0,1.7,16.9,671.0,81.61,64.87
2018,4,25,9,15,838.0,118.0,1.7,17.55,711.0,114.09,67.98
2018,4,25,9,30,850.0,121.0,1.7,18.2,751.0,169.26,96.95
2018,4,25,9,45,858.5,123.5,1.65,18.85,785.0,225.05,137.66
2018,4,25,10,0,867.0,126.0,1.6,19.5,819.0,288.88,189.71
2018,4,25,10,15,873.0,127.5,1.65,20.0,846.0,343.78,236.9
2018,4,25,10,30,879.0,129.0,1.7,20.5,873.0,398.77,284.25
2018,4,25,10,45,882.0,130.5,1.7,21.05,892.5,452.44,329.59
2018,4,25,11,0,885.0,132.0,1.7,21.6,912.0,505.48,373.08
2018,4,25,11,15,886.5,133.5,1.8,21.9,924.5,556.94,414.8
2018,4,25,11,30,888.0,135.0,1.9,22.2,937.0,607.25,454.47
2018,4,25,11,45,887.5,136.0,1.95,22.55,941.5,654.65,490.62
2018,4,25,12,0,887.0,137.0,2.0,22.9,946.0,700.31,524.55
2018,4,25,12,15,887.0,136.0,2.1,23.05,943.5,742.84,556.29
2018,4,25,12,30,887.0,135.0,2.2,23.2,941.0,783.22,585.97
2018,4,25,12,45,886.0,133.0,2.25,23.35,930.5,819.62,610.84
2018,4,25,13,0,885.0,131.0,2.3,23.5,920.0,853.37,633.63
2018,4,25,13,15,880.0,131.0,2.35,23.5,902.0,882.71,653.83
2018,4,25,13,30,875.0,131.0,2.4,23.5,884.0,908.95,672.04
2018,4,25,13,45,867.5,130.0,2.45,23.5,858.5,928.76,686.11
2018,4,25,14,0,860.0,129.0,2.5,23.5,833.0,945.15,698.09
2018,4,25,14,15,850.0,127.5,2.55,23.25,800.5,967.07,714.59
2018,4,25,14,30,840.0,126.0,2.6,23.0,768.0,973.93,721.29
2018,4,25,14,45,825.5,124.5,2.65,22.75,729.5,972.76,722.99
2018,4,25,15,0,811.0,123.0,2.7,22.5,691.0,967.92,722.49
2018,4,25,15,15,795.0,120.0,2.7,22.5,648.0,956.34,716.5
2018,4,25,15,30,779.0,117.0,2.7,22.5,605.0,941.29,708.35
2018,4,25,15,45,755.0,114.5,2.8,21.6,557.0,915.56,696.25
2018,4,25,16,0,731.0,112.0,2.9,20.7,509.0,894.06,686.9
2018,4,25,16,15,698.5,108.0,2.95,19.95,458.0,853.09,662.81
2018,4,25,16,30,666.0,104.0,3.0,19.2,407.0,809.94,636.61
2018,4,25,16,45,625.0,98.5,3.05,18.45,355.0,755.01,600.91
2018,4,25,17,0,584.0,93.0,3.1,17.7,303.0,698.9,562.97
2018,4,25,17,15,528.5,85.0,3.1,16.7,252.0,625.93,510.66
2018,4,25,17,30,473.0,77.0,3.1,15.7,201.0,553.35,456.04
2018,4,25,17,45,394.5,66.5,3.1,14.7,154.0,456.61,379.02
2018,4,25,18,0,316.0,56.0,3.1,13.7,107.0,370.41,306.35
2018,4,25,18,15,215.0,40.5,3.05,13.1,69.5,264.71,211.18
2018,4,25,18,30,114.0,25.0,3.0,12.5,32.0,151.09,55.55
2018,4,25,18,45,57.0,12.5,2.95,11.85,16.0,49.97,0.0
2018,4,25,19,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,26,5,15,3.5,4.5,1.8,7.95,4.5,0.0,0.0
2018,4,26,5,30,7.0,9.0,2.1,8.4,9.0,7.68,0.0
2018,4,26,5,45,29.0,25.0,2.35,8.85,28.0,20.04,8.43
2018,4,26,6,0,51.0,41.0,2.6,9.3,47.0,32.31,22.67
2018,4,26,6,15,81.5,59.5,2.6,9.8,75.0,46.1,35.69
2018,4,26,6,30,112.0,78.0,2.6,10.3,103.0,59.66,48.26
2018,4,26,6,45,87.0,97.5,2.65,10.8,120.0,73.15,60.5
2018,4,26,7,0,62.0,117.0,2.7,11.3,137.0,88.78,74.38
2018,4,26,7,15,33.5,128.5,2.7,11.8,139.5,97.25,81.62
2018,4,26,7,30,5.0,140.0,2.7,12.3,142.0,109.46,91.99
2018,4,26,7,45,24.0,170.5,2.7,12.75,182.5,131.4,110.69
2018,4,26,8,0,43.0,201.0,2.7,13.2,223.0,144.91,121.79
2018,4,26,8,15,54.5,224.5,2.7,13.7,255.0,159.72,133.85
2018,4,26,8,30,66.0,248.0,2.7,14.2,287.0,174.14,145.41
2018,4,26,8,45,91.5,275.5,2.7,14.75,334.5,190.48,158.45
2018,4,26,9,0,117.0,303.0,2.7,15.3,382.0,193.47,160.17
2018,4,26,9,15,295.5,281.0,2.7,15.75,497.0,187.81,140.48
2018,4,26,9,30,474.0,259.0,2.7,16.2,612.0,208.23,144.08
2018,4,26,9,45,670.5,190.5,2.75,16.65,714.5,230.82,151.92
2018,4,26,10,0,867.0,122.0,2.8,17.1,817.0,288.92,192.73
2018,4,26,10,15,874.0,123.0,2.85,17.4,844.5,343.65,240.96
2018,4,26,10,30,881.0,124.0,2.9,17.7,872.0,398.56,289.5
2018,4,26,10,45,886.5,125.0,2.95,18.05,893.0,452.84,336.76
2018,4,26,11,0,892.0,126.0,3.0,18.4,914.0,506.73,382.54
2018,4,26,11,15,895.5,126.0,3.1,18.55,927.0,558.31,425.76
2018,4,26,11,30,899.0,126.0,3.2,18.7,940.0,608.86,467.05
2018,4,26,11,45,901.0,126.0,3.25,18.85,946.0,657.27,505.56
2018,4,26,12,0,903.0,126.0,3.3,19.0,952.0,704.12,541.97
2018,4,26,12,15,902.5,126.0,3.4,18.95,949.5,747.45,575.69
2018,4,26,12,30,902.0,126.0,3.5,18.9,947.0,788.6,607.15
2018,4,26,12,45,900.0,125.5,3.55,18.8,937.0,825.77,633.84
2018,4,26,13,0,898.0,125.0,3.6,18.7,927.0,860.26,658.62
2018,4,26,13,15,894.5,124.0,3.65,18.5,909.5,890.15,680.48
2018,4,26,13,30,891.0,123.0,3.7,18.3,892.0,916.94,700.29
2018,4,26,13,45,886.0,121.5,3.75,18.1,867.5,938.67,716.73
2018,4,26,14,0,881.0,120.0,3.8,17.9,843.0,957.01,731.01
2018,4,26,14,15,873.5,118.0,3.8,17.6,811.5,969.02,741.07
2018,4,26,14,30,866.0,116.0,3.8,17.3,780.0,977.46,748.91
2018,4,26,14,45,855.5,113.5,3.85,17.0,742.5,978.87,752.43
2018,4,26,15,0,845.0,111.0,3.9,16.7,705.0,988.79,762.1
2018,4,26,15,15,830.0,108.5,3.9,16.7,661.5,978.73,756.82
2018,4,26,15,30,815.0,106.0,3.9,16.7,618.0,965.16,749.38
2018,4,26,15,45,797.0,102.5,3.95,16.05,571.0,944.04,738.82
2018,4,26,16,0,779.0,99.0,4.0,15.4,524.0,919.75,725.95
2018,4,26,16,15,754.0,95.0,3.95,14.95,474.0,885.03,704.26
2018,4,26,16,30,729.0,91.0,3.9,14.5,424.0,854.26,685.15
2018,4,26,16,45,693.0,86.0,3.85,14.1,371.5,803.67,650.66
2018,4,26,17,0,657.0,81.0,3.8,13.7,319.0,751.7,614.17
2018,4,26,17,15,606.0,74.5,3.65,13.2,267.0,683.24,563.36
2018,4,26,17,30,555.0,68.0,3.5,12.7,215.0,614.99,510.57
2018,4,26,17,45,479.0,59.5,3.3,12.15,166.0,523.86,436.77
2018,4,26,18,0,403.0,51.0,3.1,11.6,117.0,435.43,361.66
2018,4,26,18,15,290.5,39.0,2.9,11.2,78.0,319.63,258.18
2018,4,26,18,30,178.0,27.0,2.7,10.8,39.0,202.76,92.77
2018,4,26,18,45,92.5,14.5,2.45,10.4,20.5,76.24,0.0
2018,4,26,19,0,7.0,2.0,2.2,10.0,2.0,0.0,0.0
2018,4,26,19,15,3.5,1.0,2.25,9.85,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,27,5,15,7.5,6.0,1.1,10.2,6.5,0.0,0.0
2018,4,27,5,30,15.0,12.0,1.3,10.8,13.0,10.24,0.0
2018,4,27,5,45,139.5,29.5,1.5,11.45,47.5,22.75,11.08
2018,4,27,6,0,264.0,47.0,1.7,12.1,82.0,36.02,25.71
2018,4,27,6,15,314.5,59.5,1.8,12.55,119.0,45.04,34.41
2018,4,27,6,30,365.0,72.0,1.9,13.0,156.0,53.81,42.57
2018,4,27,6,45,365.5,90.5,2.05,13.4,193.0,66.11,53.65
2018,4,27,7,0,366.0,109.0,2.2,13.8,230.0,77.81,63.95
2018,4,27,7,15,542.5,98.0,2.2,14.3,311.5,71.83,58.41
2018,4,27,7,30,719.0,87.0,2.2,14.8,393.0,63.99,51.23
2018,4,27,7,45,608.5,113.5,2.2,15.25,395.0,79.33,64.4
2018,4,27,8,0,498.0,140.0,2.2,15.7,397.0,93.91,76.71
2018,4,27,8,15,278.0,186.5,2.2,16.15,332.5,125.08,103.06
2018,4,27,8,30,58.0,233.0,2.2,16.6,268.0,165.91,137.08
2018,4,27,8,45,140.0,265.5,2.25,17.0,358.5,175.28,144.24
2018,4,27,9,0,222.0,298.0,2.3,17.4,449.0,193.15,158.48
2018,4,27,9,15,153.0,267.0,2.4,17.75,374.0,186.51,141.66
2018,4,27,9,30,84.0,236.0,2.5,18.1,299.0,174.06,131.91
2018,4,27,9,45,95.5,290.0,2.55,18.4,364.5,218.0,165.52
2018,4,27,10,0,107.0,344.0,2.6,18.7,430.0,264.26,200.95
2018,4,27,10,15,107.0,344.5,2.65,18.9,433.0,277.31,211.32
2018,4,27,10,30,107.0,345.0,2.7,19.1,436.0,290.07,221.64
2018,4,27,10,45,295.0,338.0,2.8,19.3,597.5,365.71,277.38
2018,4,27,11,0,483.0,331.0,2.9,19.5,759.0,466.16,352.97
2018,4,27,11,15,537.5,311.0,2.9,19.65,793.5,514.53,390.89
2018,4,27,11,30,592.0,291.0,2.9,19.8,828.0,564.0,429.6
2018,4,27,11,45,571.5,302.0,2.95,19.9,823.0,600.58,457.97
2018,4,27,12,0,551.0,313.0,3.0,20.0,818.0,631.85,481.9
2018,4,27,12,15,639.5,268.5,3.05,20.0,853.0,691.02,527.4
2018,4,27,12,30,728.0,224.0,3.1,20.0,888.0,755.65,576.22
2018,4,27,12,45,798.5,189.0,3.15,19.95,910.0,811.63,618.4
2018,4,27,13,0,869.0,154.0,3.2,19.9,932.0,873.3,662.41
2018,4,27,13,15,796.0,185.0,3.25,19.85,887.0,874.2,663.44
2018,4,27,13,30,723.0,216.0,3.3,19.8,842.0,876.74,666.03
2018,4,27,13,45,635.0,246.0,3.35,19.75,784.0,851.77,648.36
2018,4,27,14,0,547.0,276.0,3.4,19.7,726.0,816.21,623.26
2018,4,27,14,15,651.5,224.5,3.45,19.5,740.0,888.0,678.35
2018,4,27,14,30,756.0,173.0,3.5,19.3,754.0,952.53,724.75
2018,4,27,14,45,780.5,155.5,3.55,19.1,729.5,963.94,734.32
2018,4,27,15,0,805.0,138.0,3.6,18.9,705.0,980.57,748.14
2018,4,27,15,15,788.0,134.5,3.6,18.9,661.0,967.41,740.71
2018,4,27,15,30,771.0,131.0,3.6,18.9,617.0,958.4,736.5
2018,4,27,15,45,749.0,126.5,3.6,18.3,569.0,932.76,722.43
2018,4,27,16,0,727.0,122.0,3.6,17.7,521.0,904.12,706.23
2018,4,27,16,15,697.0,117.5,3.55,17.3,470.0,864.88,681.37
2018,4,27,16,30,667.0,113.0,3.5,16.9,419.0,823.32,654.44
2018,4,27,16,45,627.0,106.5,3.45,16.5,366.5,767.83,616.57
2018,4,27,17,0,587.0,100.0,3.4,16.1,314.0,711.04,576.62
2018,4,27,17,15,532.5,91.5,3.15,15.5,262.5,637.93,522.27
2018,4,27,17,30,478.0,83.0,2.9,14.9,211.0,560.92,462.78
2018,4,27,17,45,399.5,71.5,2.6,14.3,162.5,468.43,388.19
2018,4,27,18,0,321.0,60.0,2.3,13.7,114.0,380.4,313.63
2018,4,27,18,15,217.0,45.0,2.1,13.1,76.0,273.04,218.63
2018,4,27,18,30,113.0,30.0,1.9,12.5,38.0,150.04,76.08
2018,4,27,18,45,57.5,15.5,1.65,11.9,19.5,52.98,0.0
2018,4,27,19,0,2.0,1.0,1.4,11.3,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,1.4,11.1,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,28,5,15,2.0,3.0,1.25,10.9,3.0,0.0,0.0
2018,4,28,5,30,4.0,6.0,1.5,11.4,6.0,5.12,0.0
2018,4,28,5,45,2.0,13.5,1.8,11.9,13.5,11.11,2.83
2018,4,28,6,0,0.0,21.0,2.1,12.4,21.0,17.3,9.47
2018,4,28,6,15,0.0,33.0,2.25,12.8,33.0,27.25,18.64
2018,4,28,6,30,0.0,45.0,2.4,13.2,45.0,37.21,27.76
2018,4,28,6,45,0.0,52.0,2.55,13.6,52.0,43.03,33.03
2018,4,28,7,0,0.0,59.0,2.7,14.0,59.0,48.86,38.18
2018,4,28,7,15,0.0,58.0,2.75,14.35,58.0,48.02,37.3
2018,4,28,7,30,0.0,57.0,2.8,14.7,57.0,47.2,36.4
2018,4,28,7,45,1.5,86.5,2.85,15.0,87.5,71.66,57.75
2018,4,28,8,0,3.0,116.0,2.9,15.3,118.0,94.32,77.2
2018,4,28,8,15,167.0,168.5,2.9,15.55,269.5,112.6,92.62
2018,4,28,8,30,331.0,221.0,2.9,15.8,421.0,144.33,119.32
2018,4,28,8,45,489.5,190.5,2.9,16.05,511.5,117.54,96.02
2018,4,28,9,0,648.0,160.0,2.9,16.3,602.0,96.43,77.71
2018,4,28,9,15,341.0,202.5,2.95,16.55,436.0,137.15,97.42
2018,4,28,9,30,34.0,245.0,3.0,16.8,270.0,183.97,142.78
2018,4,28,9,45,17.0,173.5,3.05,17.0,186.0,137.2,105.63
2018,4,28,10,0,0.0,102.0,3.1,17.2,102.0,84.82,63.92
2018,4,28,10,15,2.0,129.0,3.15,17.35,130.5,107.12,81.82
2018,4,28,10,30,4.0,156.0,3.2,17.5,159.0,129.64,99.71
2018,4,28,10,45,26.5,218.0,3.25,17.6,241.5,183.86,142.44
2018,4,28,11,0,49.0,280.0,3.3,17.7,324.0,244.51,189.87
2018,4,28,11,15,77.5,357.0,3.35,17.7,427.0,322.92,250.53
2018,4,28,11,30,106.0,434.0,3.4,17.7,530.0,406.12,313.91
2018,4,28,11,45,65.5,353.5,3.4,17.65,413.0,329.75,255.89
2018,4,28,12,0,25.0,273.0,3.4,17.6,296.0,244.73,190.2
2018,4,28,12,15,84.0,332.0,3.45,17.5,409.0,344.92,269.25
2018,4,28,12,30,143.0,391.0,3.5,17.4,522.0,448.89,349.31
2018,4,28,12,45,177.5,399.0,3.55,17.25,559.5,496.05,385.71
2018,4,28,13,0,212.0,407.0,3.6,17.1,597.0,545.67,424.02
2018,4,28,13,15,173.5,402.0,3.65,16.9,555.5,522.84,406.9
2018,4,28,13,30,135.0,397.0,3.7,16.7,514.0,496.73,387.41
2018,4,28,13,45,84.5,357.0,3.7,16.45,429.5,406.33,318.85
2018,4,28,14,0,34.0,317.0,3.7,16.2,345.0,326.16,256.54
2018,4,28,14,15,26.0,284.0,3.75,16.25,305.0,290.13,228.88
2018,4,28,14,30,18.0,251.0,3.8,16.3,265.0,237.27,187.47
2018,4,28,14,45,132.0,259.0,3.8,16.3,353.0,396.04,317.06
2018,4,28,15,0,246.0,267.0,3.8,16.3,441.0,544.89,434.65
2018,4,28,15,15,512.0,195.5,3.8,16.3,528.5,759.3,602.39
2018,4,28,15,30,778.0,124.0,3.8,16.3,616.0,950.82,741.35
2018,4,28,15,45,633.5,151.0,3.75,15.85,531.5,847.34,668.84
2018,4,28,16,0,489.0,178.0,3.7,15.4,447.0,725.46,581.96
2018,4,28,16,15,392.5,177.5,3.65,15.2,380.5,629.32,510.34
2018,4,28,16,30,296.0,177.0,3.6,15.0,314.0,512.75,420.82
2018,4,28,16,45,322.0,151.5,3.55,14.75,284.0,504.63,417.77
2018,4,28,17,0,348.0,126.0,3.5,14.5,254.0,515.18,428.1
2018,4,28,17,15,380.0,103.0,3.25,14.1,222.5,509.23,425.12
2018,4,28,17,30,412.0,80.0,3.0,13.7,191.0,498.97,416.92
2018,4,28,17,45,366.0,67.5,2.8,13.3,150.0,434.15,363.1
2018,4,28,18,0,320.0,55.0,2.6,12.9,109.0,371.53,308.68
2018,4,28,18,15,246.0,42.5,2.4,12.55,75.5,290.67,234.77
2018,4,28,18,30,172.0,30.0,2.2,12.2,42.0,206.27,117.01
2018,4,28,18,45,89.5,16.0,2.0,11.8,22.0,75.6,0.0
2018,4,28,19,0,7.0,2.0,1.8,11.4,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.75,11.15,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,29,5,15,14.5,6.5,1.4,10.6,7.0,5.55,0.0
2018,4,29,5,30,29.0,13.0,1.7,11.0,14.0,11.1,0.0
2018,4,29,5,45,29.0,21.5,1.95,11.4,24.0,17.69,8.27
2018,4,29,6,0,29.0,30.0,2.2,11.8,34.0,24.56,15.89
2018,4,29,6,15,37.0,46.5,2.4,12.1,54.0,38.07,28.36
2018,4,29,6,30,45.0,63.0,2.6,12.4,74.0,50.78,40.01
2018,4,29,6,45,92.0,92.5,2.75,12.7,121.5,70.26,57.51
2018,4,29,7,0,139.0,122.0,2.9,13.0,169.0,90.24,75.18
2018,4,29,7,15,136.0,124.5,2.95,13.2,176.5,92.72,77.14
2018,4,29,7,30,133.0,127.0,3.0,13.4,184.0,94.83,78.71
2018,4,29,7,45,75.0,137.5,3.05,13.65,170.5,100.97,83.75
2018,4,29,8,0,17.0,148.0,3.1,13.9,157.0,117.61,97.86
2018,4,29,8,15,149.0,197.5,3.15,14.25,287.5,138.42,115.32
2018,4,29,8,30,281.0,247.0,3.2,14.6,418.0,157.56,131.14
2018,4,29,8,45,259.0,259.0,3.3,14.9,425.5,162.01,134.38
2018,4,29,9,0,237.0,271.0,3.4,15.2,433.0,166.07,137.31
2018,4,29,9,15,215.0,298.0,3.45,15.55,451.5,208.71,158.73
2018,4,29,9,30,193.0,325.0,3.5,15.9,470.0,239.46,180.59
2018,4,29,9,45,304.0,315.5,3.55,16.2,556.0,259.6,190.96
2018,4,29,10,0,415.0,306.0,3.6,16.5,642.0,295.31,215.87
2018,4,29,10,15,412.5,315.0,3.65,16.7,658.5,331.55,246.88
2018,4,29,10,30,410.0,324.0,3.7,16.9,675.0,367.79,277.84
2018,4,29,10,45,545.5,268.5,3.8,17.1,747.5,417.04,316.85
2018,4,29,11,0,681.0,213.0,3.9,17.3,820.0,474.17,363.09
2018,4,29,11,15,622.5,248.0,3.9,17.25,809.0,512.4,395.52
2018,4,29,11,30,564.0,283.0,3.9,17.2,798.0,544.84,422.25
2018,4,29,11,45,401.0,367.0,3.95,17.15,734.0,547.36,424.36
2018,4,29,12,0,238.0,451.0,4.0,17.1,670.0,532.52,412.04
2018,4,29,12,15,262.0,442.5,4.0,17.05,683.0,565.57,437.92
2018,4,29,12,30,286.0,434.0,4.0,17.0,696.0,598.46,463.38
2018,4,29,12,45,386.5,382.5,4.0,17.0,732.5,654.57,507.73
2018,4,29,13,0,487.0,331.0,4.0,17.0,769.0,724.52,561.62
2018,4,29,13,15,649.5,249.0,3.95,16.95,821.0,817.16,632.75
2018,4,29,13,30,812.0,167.0,3.9,16.9,873.0,903.96,696.38
2018,4,29,13,45,835.0,151.0,3.85,16.9,859.0,936.42,718.88
2018,4,29,14,0,858.0,135.0,3.8,16.9,845.0,953.94,731.41
2018,4,29,14,15,851.5,131.5,3.8,16.85,813.0,977.43,748.75
2018,4,29,14,30,845.0,128.0,3.8,16.8,781.0,985.33,755.41
2018,4,29,14,45,837.0,123.5,3.8,16.75,744.0,987.02,758.09
2018,4,29,15,0,829.0,119.0,3.8,16.7,707.0,985.06,758.47
2018,4,29,15,15,813.5,116.5,3.8,16.7,664.0,974.35,752.82
2018,4,29,15,30,798.0,114.0,3.8,16.7,621.0,960.17,744.94
2018,4,29,15,45,779.5,109.5,3.8,16.35,573.5,937.33,732.02
2018,4,29,16,0,761.0,105.0,3.8,16.0,526.0,911.36,716.86
2018,4,29,16,15,737.0,100.0,3.75,15.7,476.0,882.97,699.41
2018,4,29,16,30,713.0,95.0,3.7,15.4,426.0,846.02,675.47
2018,4,29,16,45,679.0,89.5,3.65,15.1,374.5,796.78,641.96
2018,4,29,17,0,645.0,84.0,3.6,14.8,323.0,746.14,606.48
2018,4,29,17,15,597.5,77.0,3.45,14.35,271.5,680.28,557.95
2018,4,29,17,30,550.0,70.0,3.3,13.9,220.0,614.5,507.52
2018,4,29,17,45,479.5,61.0,3.1,13.45,171.5,527.35,437.51
2018,4,29,18,0,409.0,52.0,2.9,13.0,123.0,442.76,366.31
2018,4,29,18,15,299.0,41.0,2.65,12.5,83.5,328.55,266.5
2018,4,29,18,30,189.0,30.0,2.4,12.0,44.0,220.0,134.33
2018,4,29,18,45,98.5,16.0,2.15,11.5,23.0,81.91,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.0,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.9,11.0,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,30,5,15,12.5,8.0,2.05,10.7,8.5,6.83,0.0
2018,4,30,5,30,25.0,16.0,2.2,10.9,17.0,12.97,0.0
2018,4,30,5,45,57.0,32.5,2.4,11.15,39.5,25.65,14.98
2018,4,30,6,0,89.0,49.0,2.6,11.4,62.0,38.22,27.94
2018,4,30,6,15,130.0,68.0,2.65,11.7,95.0,51.09,40.02
2018,4,30,6,30,171.0,87.0,2.7,12.0,128.0,64.42,52.28
2018,4,30,6,45,177.5,95.5,2.75,12.35,147.0,70.28,57.6
2018,4,30,7,0,184.0,104.0,2.8,12.7,166.0,75.85,62.47
2018,4,30,7,15,92.0,100.5,2.75,13.15,131.5,76.77,63.04
2018,4,30,7,30,0.0,97.0,2.7,13.6,97.0,79.21,64.88
2018,4,30,7,45,5.5,130.0,2.7,14.05,133.0,103.95,86.21
2018,4,30,8,0,11.0,163.0,2.7,14.5,169.0,127.95,106.51
2018,4,30,8,15,39.5,209.0,2.7,14.8,232.5,151.12,125.86
2018,4,30,8,30,68.0,255.0,2.7,15.1,296.0,178.33,148.35
2018,4,30,8,45,70.0,274.0,2.65,15.45,319.0,189.69,157.21
2018,4,30,9,0,72.0,293.0,2.6,15.8,342.0,200.72,165.75
2018,4,30,9,15,117.5,326.0,2.65,16.0,412.0,217.11,167.45
2018,4,30,9,30,163.0,359.0,2.7,16.2,482.0,254.36,192.92
2018,4,30,9,45,158.0,375.5,2.75,16.45,499.0,279.72,212.25
2018,4,30,10,0,153.0,392.0,2.8,16.7,516.0,304.93,232.24
2018,4,30,10,15,209.5,396.0,2.9,16.8,572.0,341.09,259.26
2018,4,30,10,30,266.0,400.0,3.0,16.9,628.0,373.85,284.53
2018,4,30,10,45,324.5,395.5,3.05,17.0,680.5,418.81,319.63
2018,4,30,11,0,383.0,391.0,3.1,17.1,733.0,469.6,359.36
2018,4,30,11,15,373.5,395.5,3.15,17.0,733.0,497.1,382.05
2018,4,30,11,30,364.0,400.0,3.2,16.9,733.0,523.38,403.45
2018,4,30,11,45,491.5,339.5,3.25,16.8,791.5,583.51,451.15
2018,4,30,12,0,619.0,279.0,3.3,16.7,850.0,651.7,504.73
2018,4,30,12,15,726.0,229.0,3.35,16.65,897.0,723.76,560.33
2018,4,30,12,30,833.0,179.0,3.4,16.6,944.0,795.58,615.33
2018,4,30,12,45,837.5,175.5,3.4,16.55,937.5,834.79,644.44
2018,4,30,13,0,842.0,172.0,3.4,16.5,931.0,871.72,670.71
2018,4,30,13,15,838.5,169.5,3.45,16.55,913.0,900.21,690.98
2018,4,30,13,30,835.0,167.0,3.5,16.6,895.0,925.56,709.19
2018,4,30,13,45,830.0,164.5,3.55,16.65,870.5,946.3,724.29
2018,4,30,14,0,825.0,162.0,3.6,16.7,846.0,963.63,737.21
2018,4,30,14,15,817.5,158.5,3.65,16.65,814.5,974.09,745.85
2018,4,30,14,30,810.0,155.0,3.7,16.6,783.0,980.96,752.23
2018,4,30,14,45,800.0,150.0,3.7,16.5,745.0,980.21,753.36
2018,4,30,15,0,790.0,145.0,3.7,16.4,707.0,975.82,752.19
2018,4,30,15,15,773.0,141.5,3.7,16.4,663.5,970.38,750.21
2018,4,30,15,30,756.0,138.0,3.7,16.4,620.0,954.1,740.8
2018,4,30,15,45,734.0,133.5,3.65,15.95,572.0,928.42,725.8
2018,4,30,16,0,712.0,129.0,3.6,15.5,524.0,899.75,708.66
2018,4,30,16,15,681.5,124.0,3.55,15.1,473.5,859.4,682.74
2018,4,30,16,30,651.0,119.0,3.5,14.7,423.0,816.75,654.75
2018,4,30,16,45,610.0,112.5,3.45,14.35,370.5,760.36,615.72
2018,4,30,17,0,569.0,106.0,3.4,14.0,318.0,702.68,574.65
2018,4,30,17,15,514.5,97.5,3.3,13.55,266.5,623.68,515.58
2018,4,30,17,30,460.0,89.0,3.2,13.1,215.0,554.17,461.73
2018,4,30,17,45,384.0,77.5,3.1,12.7,167.5,464.2,388.78
2018,4,30,18,0,308.0,66.0,3.0,12.3,120.0,378.47,315.37
2018,4,30,18,15,210.5,49.5,2.85,11.95,81.0,274.04,222.89
2018,4,30,18,30,113.0,33.0,2.7,11.6,42.0,157.99,100.72
2018,4,30,18,45,58.0,17.5,2.5,11.25,22.0,55.18,0.0
2018,4,30,19,0,3.0,2.0,2.3,10.9,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.1,10.65,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,1,5,15,17.0,9.0,2.45,10.1,10.0,7.68,0.0
2018,5,1,5,30,34.0,18.0,2.5,10.3,20.0,14.48,0.0
2018,5,1,5,45,96.5,35.5,2.6,10.45,48.0,27.45,16.86
2018,5,1,6,0,159.0,53.0,2.7,10.6,76.0,40.5,30.11
2018,5,1,6,15,213.0,68.0,2.65,10.85,112.0,51.6,40.65
2018,5,1,6,30,267.0,83.0,2.6,11.1,148.0,62.49,50.75
2018,5,1,6,45,205.0,102.5,2.6,11.3,159.5,75.09,62.15
2018,5,1,7,0,143.0,122.0,2.6,11.5,171.0,90.44,75.76
2018,5,1,7,15,115.0,142.5,2.55,12.05,186.0,103.57,87.05
2018,5,1,7,30,87.0,163.0,2.5,12.6,201.0,120.9,101.8
2018,5,1,7,45,219.0,177.5,2.4,13.1,289.5,120.48,100.85
2018,5,1,8,0,351.0,192.0,2.3,13.6,378.0,130.11,108.65
2018,5,1,8,15,523.0,171.5,2.35,14.25,477.5,111.1,91.63
2018,5,1,8,30,695.0,151.0,2.4,14.9,577.0,97.18,79.16
2018,5,1,8,45,727.5,150.0,2.4,15.55,625.0,94.22,76.2
2018,5,1,9,0,760.0,149.0,2.4,16.2,673.0,91.49,73.48
2018,5,1,9,15,786.5,145.0,2.45,16.75,715.0,143.18,87.12
2018,5,1,9,30,813.0,141.0,2.5,17.3,757.0,192.59,115.88
2018,5,1,9,45,839.0,134.0,2.55,17.85,794.5,243.11,154.1
2018,5,1,10,0,865.0,127.0,2.6,18.4,832.0,303.34,204.08
2018,5,1,10,15,873.0,128.5,2.65,18.8,860.0,358.3,252.1
2018,5,1,10,30,881.0,130.0,2.7,19.2,888.0,413.55,300.22
2018,5,1,10,45,887.5,130.0,2.8,19.6,909.0,467.28,346.41
2018,5,1,11,0,894.0,130.0,2.9,20.0,930.0,520.7,391.19
2018,5,1,11,15,897.5,130.5,2.9,20.2,943.5,572.4,433.5
2018,5,1,11,30,901.0,131.0,2.9,20.4,957.0,623.1,473.81
2018,5,1,11,45,903.5,130.5,2.95,20.65,962.5,671.25,511.26
2018,5,1,12,0,906.0,130.0,3.0,20.9,968.0,717.87,546.68
2018,5,1,12,15,907.0,129.0,3.0,21.0,966.0,761.3,579.12
2018,5,1,12,30,908.0,128.0,3.0,21.1,964.0,802.63,608.94
2018,5,1,12,45,908.5,125.5,3.05,21.2,954.0,839.97,634.75
2018,5,1,13,0,909.0,123.0,3.1,21.3,944.0,874.68,658.69
2018,5,1,13,15,905.0,122.0,3.2,21.3,926.0,904.1,679.6
2018,5,1,13,30,901.0,121.0,3.3,21.3,908.0,930.35,698.47
2018,5,1,13,45,831.5,153.5,3.35,21.3,863.5,937.9,704.45
2018,5,1,14,0,762.0,186.0,3.4,21.3,819.0,937.13,705.09
2018,5,1,14,15,734.0,189.5,3.5,21.1,780.5,934.91,705.81
2018,5,1,14,30,706.0,193.0,3.6,20.9,742.0,928.76,703.96
2018,5,1,14,45,572.5,231.0,3.65,20.7,662.0,842.84,645.29
2018,5,1,15,0,439.0,269.0,3.7,20.5,582.0,761.14,586.71
2018,5,1,15,15,341.0,274.5,3.7,20.5,508.5,656.29,511.03
2018,5,1,15,30,243.0,280.0,3.7,20.5,435.0,571.33,447.56
2018,5,1,15,45,333.5,238.5,3.8,19.7,434.0,618.23,489.18
2018,5,1,16,0,424.0,197.0,3.9,18.9,433.0,684.28,544.01
2018,5,1,16,15,426.0,176.5,3.9,18.2,395.0,661.79,530.52
2018,5,1,16,30,428.0,156.0,3.9,17.5,357.0,636.79,515.4
2018,5,1,16,45,386.0,143.0,3.9,16.85,308.0,576.9,471.78
2018,5,1,17,0,344.0,130.0,3.9,16.2,259.0,516.93,426.91
2018,5,1,17,15,359.0,106.0,3.8,15.45,222.5,494.59,412.0
2018,5,1,17,30,374.0,82.0,3.7,14.7,186.0,468.78,392.81
2018,5,1,17,45,349.0,68.5,3.6,13.9,149.5,421.23,353.74
2018,5,1,18,0,324.0,55.0,3.5,13.1,113.0,374.28,312.89
2018,5,1,18,15,245.5,44.0,3.3,12.6,79.5,291.59,238.2
2018,5,1,18,30,167.0,33.0,3.1,12.1,46.0,211.84,142.27
2018,5,1,18,45,88.0,18.5,2.9,11.6,25.0,76.92,0.0
2018,5,1,19,0,9.0,4.0,2.7,11.1,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,2.75,11.0,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,2,5,15,47.0,11.0,2.15,10.45,13.5,9.39,0.0
2018,5,2,5,30,94.0,22.0,2.2,10.6,27.0,17.21,0.0
2018,5,2,5,45,200.0,37.5,2.2,10.75,62.5,28.88,18.33
2018,5,2,6,0,306.0,53.0,2.2,10.9,98.0,40.51,30.16
2018,5,2,6,15,389.5,64.0,2.15,11.3,145.0,48.56,37.91
2018,5,2,6,30,473.0,75.0,2.1,11.7,192.0,58.87,47.42
2018,5,2,6,45,532.0,82.5,2.05,12.05,243.0,63.29,51.44
2018,5,2,7,0,591.0,90.0,2.0,12.4,294.0,67.65,55.23
2018,5,2,7,15,634.5,95.0,1.9,13.05,346.5,69.88,56.93
2018,5,2,7,30,678.0,100.0,1.8,13.7,399.0,72.1,58.56
2018,5,2,7,45,712.0,103.0,1.7,14.3,451.0,72.78,58.8
2018,5,2,8,0,746.0,106.0,1.6,14.9,503.0,73.47,59.06
2018,5,2,8,15,770.0,109.0,1.5,15.6,552.0,81.2,65.38
2018,5,2,8,30,794.0,112.0,1.4,16.3,601.0,81.79,65.48
2018,5,2,8,45,813.5,113.5,1.3,17.0,646.5,81.27,64.66
2018,5,2,9,0,833.0,115.0,1.2,17.7,692.0,80.77,63.87
2018,5,2,9,15,847.0,116.5,1.15,18.35,732.0,131.63,74.45
2018,5,2,9,30,861.0,118.0,1.1,19.0,772.0,195.43,114.69
2018,5,2,9,45,871.5,119.0,1.1,19.65,806.5,249.92,156.1
2018,5,2,10,0,882.0,120.0,1.1,20.3,841.0,305.35,202.04
2018,5,2,10,15,889.5,121.0,1.2,20.85,868.5,360.62,249.33
2018,5,2,10,30,897.0,122.0,1.3,21.4,896.0,416.09,296.5
2018,5,2,10,45,902.5,122.0,1.4,21.95,916.5,470.05,341.61
2018,5,2,11,0,908.0,122.0,1.5,22.5,937.0,523.57,385.12
2018,5,2,11,15,911.0,122.5,1.7,22.75,950.0,575.51,427.16
2018,5,2,11,30,914.0,123.0,1.9,23.0,963.0,626.36,467.35
2018,5,2,11,45,915.0,123.5,2.1,23.25,968.0,674.7,504.82
2018,5,2,12,0,916.0,124.0,2.3,23.5,973.0,721.4,540.3
2018,5,2,12,15,916.0,123.5,2.5,23.55,970.5,764.73,573.24
2018,5,2,12,30,916.0,123.0,2.7,23.6,968.0,805.88,603.48
2018,5,2,12,45,914.0,121.5,2.85,23.6,957.0,842.2,629.09
2018,5,2,13,0,912.0,120.0,3.0,23.6,946.0,875.75,652.86
2018,5,2,13,15,908.5,119.5,3.1,23.45,928.5,906.0,674.52
2018,5,2,13,30,905.0,119.0,3.2,23.3,911.0,933.15,694.2
2018,5,2,13,45,899.5,117.0,3.3,23.15,885.5,953.77,709.66
2018,5,2,14,0,894.0,115.0,3.4,23.0,860.0,970.92,722.99
2018,5,2,14,15,886.0,114.0,3.4,22.75,828.5,983.21,732.83
2018,5,2,14,30,878.0,113.0,3.4,22.5,797.0,991.96,740.52
2018,5,2,14,45,867.5,110.5,3.4,22.25,759.0,993.07,743.3
2018,5,2,15,0,857.0,108.0,3.4,22.0,721.0,990.59,743.9
2018,5,2,15,15,843.0,105.0,3.4,22.0,677.5,992.64,747.05
2018,5,2,15,30,829.0,102.0,3.4,22.0,634.0,979.13,739.8
2018,5,2,15,45,812.0,98.5,3.3,21.25,587.0,958.64,729.4
2018,5,2,16,0,795.0,95.0,3.2,20.5,540.0,934.99,716.83
2018,5,2,16,15,772.5,91.0,3.2,19.95,490.0,902.33,698.02
2018,5,2,16,30,750.0,87.0,3.2,19.4,440.0,867.05,677.05
2018,5,2,16,45,718.0,82.0,3.15,18.85,388.0,825.12,650.46
2018,5,2,17,0,686.0,77.0,3.1,18.3,336.0,776.14,617.9
2018,5,2,17,15,640.0,71.5,2.95,17.5,284.0,712.65,573.33
2018,5,2,17,30,594.0,66.0,2.8,16.7,232.0,649.15,526.79
2018,5,2,17,45,525.0,59.0,2.65,15.95,183.0,564.57,461.31
2018,5,2,18,0,456.0,52.0,2.5,15.2,134.0,482.25,394.19
2018,5,2,18,15,348.5,41.0,2.3,14.5,92.0,368.61,297.8
2018,5,2,18,30,241.0,30.0,2.1,13.8,50.0,259.68,179.65
2018,5,2,18,45,132.5,17.0,1.9,13.1,27.0,106.66,0.0
2018,5,2,19,0,24.0,4.0,1.7,12.4,4.0,0.0,0.0
2018,5,2,19,15,12.0,2.0,1.75,12.1,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,3,5,15,3.0,1.5,2.25,11.2,1.5,1.28,0.0
2018,5,3,5,30,6.0,3.0,2.3,11.3,3.0,2.66,0.0
2018,5,3,5,45,10.5,6.5,2.4,11.4,7.5,5.69,0.0
2018,5,3,6,0,15.0,10.0,2.5,11.5,12.0,8.68,2.03
2018,5,3,6,15,7.5,12.5,2.45,11.65,13.5,10.59,3.88
2018,5,3,6,30,0.0,15.0,2.4,11.8,15.0,12.34,5.52
2018,5,3,6,45,0.0,25.0,2.4,12.0,25.0,20.6,13.03
2018,5,3,7,0,0.0,35.0,2.4,12.2,35.0,28.89,20.5
2018,5,3,7,15,0.0,37.0,2.4,12.45,37.0,30.56,21.92
2018,5,3,7,30,0.0,39.0,2.4,12.7,39.0,32.24,23.31
2018,5,3,7,45,0.0,43.5,2.4,13.0,43.5,36.0,26.54
2018,5,3,8,0,0.0,48.0,2.4,13.3,48.0,39.76,29.73
2018,5,3,8,15,0.0,62.0,2.4,13.75,62.0,51.45,39.85
2018,5,3,8,30,0.0,76.0,2.4,14.2,76.0,63.17,49.88
2018,5,3,8,45,0.0,98.0,2.4,14.7,98.0,81.41,65.41
2018,5,3,9,0,0.0,120.0,2.4,15.2,120.0,98.52,79.78
2018,5,3,9,15,2.5,156.0,2.5,15.7,158.0,126.32,98.43
2018,5,3,9,30,5.0,192.0,2.6,16.2,196.0,154.2,120.34
2018,5,3,9,45,9.5,227.5,2.65,16.75,235.0,182.43,142.14
2018,5,3,10,0,14.0,263.0,2.7,17.3,274.0,211.38,164.31
2018,5,3,10,15,21.0,293.5,2.75,17.6,311.0,238.34,184.84
2018,5,3,10,30,28.0,324.0,2.8,17.9,348.0,257.06,198.91
2018,5,3,10,45,48.5,367.5,2.9,18.2,410.5,301.83,232.96
2018,5,3,11,0,69.0,411.0,3.0,18.5,473.0,350.12,269.46
2018,5,3,11,15,181.0,402.5,3.0,18.7,568.5,408.61,313.84
2018,5,3,11,30,293.0,394.0,3.0,18.9,664.0,480.41,368.52
2018,5,3,11,45,577.0,275.0,3.05,19.1,810.0,587.76,451.6
2018,5,3,12,0,861.0,156.0,3.1,19.3,956.0,710.46,545.16
2018,5,3,12,15,895.5,137.5,3.1,19.45,967.5,762.74,583.92
2018,5,3,12,30,930.0,119.0,3.1,19.6,979.0,814.45,621.13
2018,5,3,12,45,931.0,117.0,3.15,19.75,969.5,853.07,647.74
2018,5,3,13,0,932.0,115.0,3.2,19.9,960.0,889.07,672.53
2018,5,3,13,15,928.5,113.5,3.2,19.95,941.5,918.83,692.94
2018,5,3,13,30,925.0,112.0,3.2,20.0,923.0,945.37,711.21
2018,5,3,13,45,919.5,110.5,3.25,20.05,897.5,966.75,726.43
2018,5,3,14,0,914.0,109.0,3.3,20.1,872.0,984.62,739.45
2018,5,3,14,15,906.0,108.0,3.3,20.0,840.0,997.08,749.04
2018,5,3,14,30,898.0,107.0,3.3,19.9,808.0,1005.92,756.41
2018,5,3,14,45,887.0,105.0,3.25,19.8,769.5,1007.11,758.44
2018,5,3,15,0,876.0,103.0,3.2,19.7,731.0,1004.66,758.25
2018,5,3,15,15,853.5,102.0,3.2,19.7,683.0,988.3,748.96
2018,5,3,15,30,831.0,101.0,3.2,19.7,635.0,980.6,745.78
2018,5,3,15,45,766.0,107.5,3.1,19.3,571.5,924.12,709.4
2018,5,3,16,0,701.0,114.0,3.0,18.9,508.0,871.82,675.78
2018,5,3,16,15,727.0,101.0,2.9,18.55,476.0,876.66,681.99
2018,5,3,16,30,753.0,88.0,2.8,18.2,444.0,871.76,680.86
2018,5,3,16,45,713.0,85.0,2.75,17.85,390.5,824.99,650.13
2018,5,3,17,0,673.0,82.0,2.7,17.5,337.0,771.36,613.86
2018,5,3,17,15,626.0,76.5,2.55,16.8,285.5,707.15,568.64
2018,5,3,17,30,579.0,71.0,2.4,16.1,234.0,642.9,521.44
2018,5,3,17,45,509.5,63.0,2.25,15.45,185.0,556.75,454.79
2018,5,3,18,0,440.0,55.0,2.1,14.8,136.0,472.84,386.57
2018,5,3,18,15,335.0,43.5,1.95,14.05,94.0,360.72,292.07
2018,5,3,18,30,230.0,32.0,1.8,13.3,52.0,258.92,183.83
2018,5,3,18,45,127.0,18.5,1.6,12.6,28.5,104.22,0.0
2018,5,3,19,0,24.0,5.0,1.4,11.9,5.0,0.0,0.0
2018,5,3,19,15,12.0,2.5,1.45,11.6,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
