Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,14,4,45,1.0,0.5,1.85,10.9,0.5,0.0,0.0
2018,5,14,5,0,2.0,1.0,1.8,10.9,1.0,0.85,0.0
2018,5,14,5,15,1.0,5.5,1.85,11.15,5.5,4.69,0.0
2018,5,14,5,30,0.0,10.0,1.9,11.4,10.0,8.21,0.72
2018,5,14,5,45,0.0,17.0,1.95,11.6,17.0,13.99,6.62
2018,5,14,6,0,0.0,24.0,2.0,11.8,24.0,19.77,12.05
2018,5,14,6,15,0.0,34.0,1.95,12.25,34.0,28.06,19.66
2018,5,14,6,30,0.0,44.0,1.9,12.7,44.0,36.36,27.18
2018,5,14,6,45,0.5,73.5,1.9,13.2,73.5,60.36,48.6
2018,5,14,7,0,1.0,103.0,1.9,13.7,103.0,82.69,68.18
2018,5,14,7,15,2.5,125.5,1.9,14.25,126.5,99.58,82.62
2018,5,14,7,30,4.0,148.0,1.9,14.8,150.0,116.24,96.61
2018,5,14,7,45,2.5,152.5,1.9,15.3,154.0,120.38,99.63
2018,5,14,8,0,1.0,157.0,1.9,15.8,158.0,124.38,102.51
2018,5,14,8,15,10.5,192.0,1.95,16.35,199.0,149.46,123.26
2018,5,14,8,30,20.0,227.0,2.0,16.9,240.0,173.85,143.04
2018,5,14,8,45,34.5,263.0,2.05,17.45,287.0,183.94,150.69
2018,5,14,9,0,49.0,299.0,2.1,18.0,334.0,207.7,161.25
2018,5,14,9,15,88.0,331.0,2.15,18.45,398.5,237.59,181.46
2018,5,14,9,30,127.0,363.0,2.2,18.9,463.0,259.65,195.66
2018,5,14,9,45,196.0,377.5,2.3,19.4,538.5,297.25,221.46
2018,5,14,10,0,265.0,392.0,2.4,19.9,614.0,330.92,245.31
2018,5,14,10,15,452.0,322.5,2.55,20.2,716.0,363.23,266.94
2018,5,14,10,30,639.0,253.0,2.7,20.5,818.0,417.83,308.16
2018,5,14,10,45,747.0,201.0,2.8,20.85,876.0,470.4,350.37
2018,5,14,11,0,855.0,149.0,2.9,21.2,934.0,533.53,400.65
2018,5,14,11,15,858.5,150.0,3.0,21.35,947.0,582.88,440.65
2018,5,14,11,30,862.0,151.0,3.1,21.5,960.0,631.37,479.06
2018,5,14,11,45,864.0,150.5,3.2,21.65,965.0,676.82,514.4
2018,5,14,12,0,866.0,150.0,3.3,21.8,970.0,720.87,548.0
2018,5,14,12,15,865.0,150.0,3.35,21.85,967.0,761.54,578.53
2018,5,14,12,30,864.0,150.0,3.4,21.9,964.0,800.2,606.81
2018,5,14,12,45,861.0,150.5,3.5,21.9,954.0,835.44,631.74
2018,5,14,13,0,858.0,151.0,3.6,21.9,944.0,868.15,654.93
2018,5,14,13,15,855.0,149.0,3.65,21.75,926.5,895.99,674.92
2018,5,14,13,30,852.0,147.0,3.7,21.6,909.0,920.87,692.99
2018,5,14,13,45,846.5,145.0,3.7,21.45,884.5,952.86,715.71
2018,5,14,14,0,841.0,143.0,3.7,21.3,860.0,969.53,728.04
2018,5,14,14,15,833.5,140.0,3.75,21.0,829.0,979.8,737.05
2018,5,14,14,30,826.0,137.0,3.8,20.7,798.0,986.54,743.91
2018,5,14,14,45,816.0,134.0,3.8,20.45,761.5,987.29,746.42
2018,5,14,15,0,806.0,131.0,3.8,20.2,725.0,984.53,746.76
2018,5,14,15,15,791.0,128.5,3.8,20.2,683.0,973.84,741.14
2018,5,14,15,30,776.0,126.0,3.8,20.2,641.0,959.81,733.39
2018,5,14,15,45,758.5,121.5,3.7,19.5,595.0,937.78,721.51
2018,5,14,16,0,741.0,117.0,3.6,18.8,549.0,919.81,712.51
2018,5,14,16,15,718.0,112.0,3.55,18.3,500.5,886.24,692.13
2018,5,14,16,30,695.0,107.0,3.5,17.8,452.0,850.3,669.86
2018,5,14,16,45,663.0,101.5,3.45,17.3,401.5,802.97,638.83
2018,5,14,17,0,631.0,96.0,3.4,16.8,351.0,754.17,605.95
2018,5,14,17,15,586.5,89.0,3.35,16.15,300.0,690.9,561.36
2018,5,14,17,30,542.0,82.0,3.3,15.5,249.0,627.53,514.95
2018,5,14,17,45,479.5,73.5,3.25,14.9,201.0,547.21,452.92
2018,5,14,18,0,417.0,65.0,3.2,14.3,153.0,465.02,386.46
2018,5,14,18,15,326.0,53.5,3.05,13.75,111.0,366.57,303.17
2018,5,14,18,30,235.0,42.0,2.9,13.2,69.0,275.44,220.11
2018,5,14,18,45,138.5,26.5,2.75,12.65,40.5,168.1,77.45
2018,5,14,19,0,42.0,11.0,2.6,12.1,12.0,37.31,0.0
2018,5,14,19,15,21.0,5.5,2.6,11.95,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.3,10.5,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.3,10.6,1.0,0.85,0.0
2018,5,15,5,15,0.0,5.5,1.5,11.05,5.5,4.69,0.0
2018,5,15,5,30,0.0,10.0,1.7,11.5,10.0,8.21,0.84
2018,5,15,5,45,0.0,17.5,1.85,11.9,17.5,14.4,6.99
2018,5,15,6,0,0.0,25.0,2.0,12.3,25.0,20.6,12.77
2018,5,15,6,15,0.0,35.0,2.0,12.8,35.0,28.89,20.36
2018,5,15,6,30,0.0,45.0,2.0,13.3,45.0,37.2,27.86
2018,5,15,6,45,2.5,78.0,1.95,13.75,79.0,63.75,51.51
2018,5,15,7,0,5.0,111.0,1.9,14.2,113.0,88.43,73.09
2018,5,15,7,15,11.0,138.5,1.9,14.65,143.5,108.66,90.39
2018,5,15,7,30,17.0,166.0,1.9,15.1,174.0,128.53,107.08
2018,5,15,7,45,24.0,190.0,1.85,15.55,202.5,145.84,121.29
2018,5,15,8,0,31.0,214.0,1.8,16.0,231.0,153.64,127.25
2018,5,15,8,15,37.0,237.0,1.8,16.45,259.5,167.82,138.55
2018,5,15,8,30,43.0,260.0,1.8,16.9,288.0,181.6,149.37
2018,5,15,8,45,38.5,270.5,1.8,17.4,296.5,188.11,154.04
2018,5,15,9,0,34.0,281.0,1.8,17.9,305.0,197.5,153.36
2018,5,15,9,15,36.5,300.5,1.85,18.35,328.0,215.57,166.16
2018,5,15,9,30,39.0,320.0,1.9,18.8,351.0,234.32,179.82
2018,5,15,9,45,56.5,347.5,2.0,19.3,394.0,261.92,199.86
2018,5,15,10,0,74.0,375.0,2.1,19.8,437.0,292.24,222.12
2018,5,15,10,15,140.5,404.5,2.2,20.2,527.0,332.28,250.72
2018,5,15,10,30,207.0,434.0,2.3,20.6,617.0,391.85,294.54
2018,5,15,10,45,271.5,421.5,2.4,21.0,667.5,422.72,317.64
2018,5,15,11,0,336.0,409.0,2.5,21.4,718.0,469.63,353.08
2018,5,15,11,15,426.5,369.0,2.6,21.7,766.5,512.68,386.21
2018,5,15,11,30,517.0,329.0,2.7,22.0,815.0,568.51,428.76
2018,5,15,11,45,699.5,233.5,2.8,22.25,894.5,643.25,486.09
2018,5,15,12,0,882.0,138.0,2.9,22.5,974.0,723.54,547.22
2018,5,15,12,15,879.5,139.0,3.0,22.6,970.5,764.25,577.4
2018,5,15,12,30,877.0,140.0,3.1,22.7,967.0,802.82,605.17
2018,5,15,12,45,873.0,140.0,3.2,22.75,956.0,837.02,629.09
2018,5,15,13,0,869.0,140.0,3.3,22.8,945.0,868.57,651.21
2018,5,15,13,15,865.0,139.0,3.4,22.7,927.5,896.42,671.24
2018,5,15,13,30,861.0,138.0,3.5,22.6,910.0,921.27,689.34
2018,5,15,13,45,855.0,137.0,3.55,22.45,885.5,941.18,704.05
2018,5,15,14,0,849.0,136.0,3.6,22.3,861.0,957.83,716.73
2018,5,15,14,15,841.0,134.0,3.65,21.95,830.5,981.08,734.6
2018,5,15,14,30,833.0,132.0,3.7,21.6,800.0,988.38,741.84
2018,5,15,14,45,823.0,129.5,3.75,21.2,763.5,989.65,745.46
2018,5,15,15,0,813.0,127.0,3.8,20.8,727.0,987.43,746.92
2018,5,15,15,15,798.5,124.0,3.8,20.8,685.0,976.66,741.26
2018,5,15,15,30,784.0,121.0,3.8,20.8,643.0,962.53,733.47
2018,5,15,15,45,764.5,117.5,3.85,19.65,596.5,939.57,723.15
2018,5,15,16,0,745.0,114.0,3.9,18.5,550.0,920.27,715.32
2018,5,15,16,15,720.5,110.0,3.9,17.9,501.5,886.42,695.19
2018,5,15,16,30,696.0,106.0,3.9,17.3,453.0,850.26,673.13
2018,5,15,16,45,664.5,100.5,3.85,16.75,402.5,803.39,642.33
2018,5,15,17,0,633.0,95.0,3.8,16.2,352.0,755.06,609.68
2018,5,15,17,15,592.0,87.5,3.7,15.7,301.5,694.35,566.23
2018,5,15,17,30,551.0,80.0,3.6,15.2,251.0,633.42,521.06
2018,5,15,17,45,421.5,75.0,3.5,14.7,191.5,492.71,410.66
2018,5,15,18,0,292.0,70.0,3.4,14.2,132.0,369.37,309.0
2018,5,15,18,15,152.5,53.0,3.2,13.85,85.0,209.68,173.3
2018,5,15,18,30,13.0,36.0,3.0,13.5,38.0,51.18,36.51
2018,5,15,18,45,9.5,22.0,2.85,13.2,23.0,31.61,11.64
2018,5,15,19,0,6.0,8.0,2.7,12.9,8.0,10.82,0.0
2018,5,15,19,15,3.0,4.0,2.5,12.7,4.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,16,4,45,13.0,3.0,1.3,9.45,3.0,0.0,0.0
2018,5,16,5,0,26.0,6.0,1.3,9.7,6.0,5.12,0.0
2018,5,16,5,15,131.5,20.0,1.6,10.45,31.0,15.6,0.0
2018,5,16,5,30,237.0,34.0,1.9,11.2,56.0,26.37,15.49
2018,5,16,5,45,209.5,42.0,2.2,11.9,70.0,32.01,22.42
2018,5,16,6,0,182.0,50.0,2.5,12.6,84.0,37.32,27.63
2018,5,16,6,15,121.5,76.0,2.5,13.05,101.5,58.68,46.94
2018,5,16,6,30,61.0,102.0,2.5,13.5,119.0,77.97,64.17
2018,5,16,6,45,311.0,101.0,2.5,13.95,216.5,71.7,58.48
2018,5,16,7,0,561.0,100.0,2.5,14.4,314.0,73.37,59.74
2018,5,16,7,15,537.0,117.0,2.5,14.8,346.0,83.34,68.24
2018,5,16,7,30,513.0,134.0,2.5,15.2,378.0,91.81,75.28
2018,5,16,7,45,415.0,173.5,2.45,15.65,385.0,113.22,93.4
2018,5,16,8,0,317.0,213.0,2.4,16.1,392.0,140.79,116.46
2018,5,16,8,15,455.5,194.0,2.4,16.5,475.5,121.37,99.35
2018,5,16,8,30,594.0,175.0,2.4,16.9,559.0,108.02,87.58
2018,5,16,8,45,389.0,238.0,2.45,17.35,496.5,139.22,113.58
2018,5,16,9,0,184.0,301.0,2.5,17.8,434.0,202.72,154.76
2018,5,16,9,15,194.0,324.0,2.55,18.15,470.5,232.63,173.76
2018,5,16,9,30,204.0,347.0,2.6,18.5,507.0,264.37,196.58
2018,5,16,9,45,162.5,348.0,2.65,18.85,479.0,274.06,205.75
2018,5,16,10,0,121.0,349.0,2.7,19.2,451.0,278.71,211.25
2018,5,16,10,15,139.0,356.0,2.8,19.45,476.5,302.0,229.25
2018,5,16,10,30,157.0,363.0,2.9,19.7,502.0,327.39,249.0
2018,5,16,10,45,473.0,278.0,2.95,19.95,710.5,408.96,308.92
2018,5,16,11,0,789.0,193.0,3.0,20.2,919.0,534.4,403.46
2018,5,16,11,15,725.5,216.5,3.05,20.35,891.0,562.19,426.88
2018,5,16,11,30,662.0,240.0,3.1,20.5,863.0,585.27,446.04
2018,5,16,11,45,383.5,340.5,3.15,20.65,702.0,526.29,401.85
2018,5,16,12,0,105.0,441.0,3.2,20.8,541.0,439.6,334.48
2018,5,16,12,15,165.0,441.0,3.25,20.8,597.5,496.56,378.38
2018,5,16,12,30,225.0,441.0,3.3,20.8,654.0,558.09,424.76
2018,5,16,12,45,272.0,436.0,3.35,20.85,690.5,616.4,468.06
2018,5,16,13,0,319.0,431.0,3.4,20.9,727.0,671.65,508.91
2018,5,16,13,15,406.0,383.0,3.4,20.85,752.5,734.23,556.02
2018,5,16,13,30,493.0,335.0,3.4,20.8,778.0,791.05,598.87
2018,5,16,13,45,474.0,335.0,3.45,20.75,751.0,794.8,601.99
2018,5,16,14,0,455.0,335.0,3.5,20.7,724.0,795.61,603.45
2018,5,16,14,15,568.0,272.5,3.5,20.55,740.5,859.6,652.93
2018,5,16,14,30,681.0,210.0,3.5,20.4,757.0,929.15,704.49
2018,5,16,14,45,757.0,168.5,3.55,20.2,750.0,974.16,736.85
2018,5,16,15,0,833.0,127.0,3.6,20.0,743.0,1007.89,761.82
2018,5,16,15,15,818.5,123.5,3.6,20.0,700.0,996.63,755.58
2018,5,16,15,30,804.0,120.0,3.6,20.0,657.0,981.94,747.49
2018,5,16,15,45,787.0,116.0,3.65,19.35,610.5,960.86,737.28
2018,5,16,16,0,770.0,112.0,3.7,18.7,564.0,936.68,724.86
2018,5,16,16,15,748.5,107.0,3.65,18.3,515.0,910.61,709.69
2018,5,16,16,30,727.0,102.0,3.6,17.9,466.0,875.69,688.03
2018,5,16,16,45,697.5,96.5,3.6,17.45,415.0,830.21,658.75
2018,5,16,17,0,668.0,91.0,3.6,17.0,364.0,783.12,627.55
2018,5,16,17,15,628.0,84.0,3.5,16.45,312.5,723.18,585.41
2018,5,16,17,30,588.0,77.0,3.4,15.9,261.0,662.89,541.47
2018,5,16,17,45,530.5,69.5,3.3,15.4,212.5,586.98,483.24
2018,5,16,18,0,473.0,62.0,3.2,14.9,164.0,512.55,423.43
2018,5,16,18,15,384.5,51.5,2.9,14.35,120.0,412.36,339.66
2018,5,16,18,30,296.0,41.0,2.6,13.8,76.0,318.59,255.74
2018,5,16,18,45,183.0,27.0,2.25,13.25,45.5,202.49,114.2
2018,5,16,19,0,70.0,13.0,1.9,12.7,15.0,57.74,0.0
2018,5,16,19,15,35.0,6.5,1.8,12.4,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,17,4,45,2.0,1.5,1.45,11.1,1.5,0.0,0.0
2018,5,17,5,0,4.0,3.0,1.6,11.4,3.0,2.56,0.0
2018,5,17,5,15,51.5,15.5,1.8,11.8,20.0,12.38,0.0
2018,5,17,5,30,99.0,28.0,2.0,12.2,37.0,22.09,12.21
2018,5,17,5,45,77.0,34.5,2.25,12.6,44.0,27.06,18.07
2018,5,17,6,0,55.0,41.0,2.5,13.0,51.0,33.3,24.03
2018,5,17,6,15,27.5,51.5,2.55,13.45,56.5,42.43,32.39
2018,5,17,6,30,0.0,62.0,2.6,13.9,62.0,51.17,40.26
2018,5,17,6,45,1.0,80.5,2.65,14.4,81.0,65.65,53.03
2018,5,17,7,0,2.0,99.0,2.7,14.9,100.0,79.94,65.42
2018,5,17,7,15,1.5,111.5,2.65,15.35,112.0,89.77,73.7
2018,5,17,7,30,1.0,124.0,2.6,15.8,124.0,99.53,81.8
2018,5,17,7,45,1.5,139.5,2.6,16.3,140.0,111.36,91.55
2018,5,17,8,0,2.0,155.0,2.6,16.8,156.0,123.09,101.08
2018,5,17,8,15,4.0,170.5,2.55,17.2,173.0,134.73,110.46
2018,5,17,8,30,6.0,186.0,2.5,17.6,190.0,146.25,119.64
2018,5,17,8,45,11.5,214.0,2.5,18.05,222.0,166.2,135.77
2018,5,17,9,0,17.0,242.0,2.5,18.5,254.0,187.16,145.52
2018,5,17,9,15,28.0,280.0,2.55,18.9,301.5,203.13,156.72
2018,5,17,9,30,39.0,318.0,2.6,19.3,349.0,233.52,179.27
2018,5,17,9,45,96.0,338.5,2.6,19.7,418.5,265.62,201.29
2018,5,17,10,0,153.0,359.0,2.6,20.1,488.0,293.9,221.06
2018,5,17,10,15,426.0,285.0,2.7,20.45,660.0,332.78,244.99
2018,5,17,10,30,699.0,211.0,2.8,20.8,832.0,415.14,305.61
2018,5,17,10,45,792.5,169.0,2.85,21.15,888.0,473.55,352.45
2018,5,17,11,0,886.0,127.0,2.9,21.5,944.0,536.74,402.82
2018,5,17,11,15,888.5,127.5,3.0,21.7,956.0,586.18,442.85
2018,5,17,11,30,891.0,128.0,3.1,21.9,968.0,634.58,481.12
2018,5,17,11,45,892.0,128.0,3.15,22.1,972.5,680.44,516.45
2018,5,17,12,0,893.0,128.0,3.2,22.3,977.0,724.76,549.85
2018,5,17,12,15,893.0,127.5,3.3,22.4,974.5,766.23,580.99
2018,5,17,12,30,893.0,127.0,3.4,22.5,972.0,805.66,609.05
2018,5,17,12,45,891.5,125.5,3.5,22.55,961.5,840.78,633.68
2018,5,17,13,0,890.0,124.0,3.6,22.6,951.0,873.28,656.51
2018,5,17,13,15,886.5,122.5,3.7,22.5,933.0,901.26,676.67
2018,5,17,13,30,883.0,121.0,3.8,22.4,915.0,926.18,694.86
2018,5,17,13,45,877.5,120.0,3.9,22.3,891.0,946.59,710.11
2018,5,17,14,0,872.0,119.0,4.0,22.2,867.0,963.71,723.29
2018,5,17,14,15,864.5,117.5,4.05,21.9,836.0,975.05,733.01
2018,5,17,14,30,857.0,116.0,4.1,21.6,805.0,982.97,740.62
2018,5,17,14,45,847.0,113.5,4.15,21.3,768.5,983.91,743.68
2018,5,17,15,0,837.0,111.0,4.2,21.0,732.0,981.4,744.6
2018,5,17,15,15,823.5,108.5,4.2,21.0,690.0,984.45,748.38
2018,5,17,15,30,810.0,106.0,4.2,21.0,648.0,971.76,741.45
2018,5,17,15,45,793.5,102.5,4.2,20.15,602.5,951.61,731.94
2018,5,17,16,0,777.0,99.0,4.2,19.3,557.0,928.41,720.27
2018,5,17,16,15,755.0,95.5,4.15,18.8,508.5,896.9,701.36
2018,5,17,16,30,733.0,92.0,4.1,18.3,460.0,862.88,680.43
2018,5,17,16,45,702.5,87.5,4.05,17.75,409.5,823.14,655.05
2018,5,17,17,0,672.0,83.0,4.0,17.2,359.0,776.4,623.83
2018,5,17,17,15,622.5,79.5,3.9,16.55,307.5,712.42,578.63
2018,5,17,17,30,573.0,76.0,3.8,15.9,256.0,648.53,531.87
2018,5,17,17,45,439.5,73.0,3.7,15.3,196.5,513.16,426.49
2018,5,17,18,0,306.0,70.0,3.6,14.7,137.0,380.73,318.32
2018,5,17,18,15,197.5,56.0,3.5,14.3,95.0,249.73,207.29
2018,5,17,18,30,89.0,42.0,3.4,13.9,53.0,146.77,116.38
2018,5,17,18,45,49.0,26.0,3.3,13.55,31.5,78.18,43.86
2018,5,17,19,0,9.0,10.0,3.2,13.2,10.0,14.54,0.0
2018,5,17,19,15,4.5,5.0,3.15,13.05,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,18,4,45,1.0,1.0,2.6,11.95,1.0,0.0,0.0
2018,5,18,5,0,2.0,2.0,2.6,12.0,2.0,1.71,0.0
2018,5,18,5,15,1.0,3.5,2.7,12.2,3.5,2.87,0.0
2018,5,18,5,30,0.0,5.0,2.8,12.4,5.0,4.1,0.0
2018,5,18,5,45,0.0,8.0,2.85,12.55,8.0,6.56,0.11
2018,5,18,6,0,0.0,11.0,2.9,12.7,11.0,9.03,2.43
2018,5,18,6,15,0.0,15.0,2.95,13.05,15.0,12.33,5.46
2018,5,18,6,30,0.0,19.0,3.0,13.4,19.0,15.64,8.46
2018,5,18,6,45,0.0,34.5,3.0,13.75,34.5,28.48,19.98
2018,5,18,7,0,0.0,50.0,3.0,14.1,50.0,41.36,31.4
2018,5,18,7,15,0.0,62.5,3.0,14.35,62.5,51.79,40.51
2018,5,18,7,30,0.0,75.0,3.0,14.6,75.0,62.24,49.54
2018,5,18,7,45,0.0,81.5,2.95,14.9,81.5,67.69,54.07
2018,5,18,8,0,0.0,88.0,2.9,15.2,88.0,73.16,58.58
2018,5,18,8,15,0.0,101.0,2.9,15.6,101.0,83.58,67.3
2018,5,18,8,30,0.0,114.0,2.9,16.0,114.0,93.75,75.72
2018,5,18,8,45,2.5,149.0,2.9,16.4,151.0,120.27,97.99
2018,5,18,9,0,5.0,184.0,2.9,16.8,188.0,146.54,114.36
2018,5,18,9,15,6.5,198.0,2.9,17.3,203.0,158.17,123.01
2018,5,18,9,30,8.0,212.0,2.9,17.8,218.0,170.09,131.91
2018,5,18,9,45,9.5,222.5,2.9,18.3,230.0,179.73,139.0
2018,5,18,10,0,11.0,233.0,2.9,18.8,242.0,189.62,146.3
2018,5,18,10,15,51.5,303.0,2.9,19.2,348.5,247.03,189.67
2018,5,18,10,30,92.0,373.0,2.9,19.6,455.0,317.41,242.66
2018,5,18,10,45,132.5,413.5,2.95,20.0,534.5,365.74,278.69
2018,5,18,11,0,173.0,454.0,3.0,20.4,614.0,428.07,325.11
2018,5,18,11,15,314.5,410.5,3.05,20.65,705.5,486.45,369.28
2018,5,18,11,30,456.0,367.0,3.1,20.9,797.0,561.27,425.94
2018,5,18,11,45,529.0,326.5,3.15,21.1,828.0,609.77,463.05
2018,5,18,12,0,602.0,286.0,3.2,21.3,859.0,658.84,500.6
2018,5,18,12,15,576.0,312.0,3.3,21.35,859.0,698.74,529.57
2018,5,18,12,30,550.0,338.0,3.4,21.4,859.0,733.44,554.47
2018,5,18,12,45,635.5,286.5,3.45,21.45,882.0,788.56,596.11
2018,5,18,13,0,721.0,235.0,3.5,21.5,905.0,847.52,639.96
2018,5,18,13,15,716.5,230.0,3.55,21.35,885.5,870.23,656.95
2018,5,18,13,30,712.0,225.0,3.6,21.2,866.0,889.92,672.09
2018,5,18,13,45,602.0,271.5,3.6,21.05,803.0,856.72,647.8
2018,5,18,14,0,492.0,318.0,3.6,20.9,740.0,814.74,617.38
2018,5,18,14,15,497.5,303.5,3.6,20.6,717.0,822.61,625.33
2018,5,18,14,30,503.0,289.0,3.6,20.3,694.0,827.94,631.29
2018,5,18,14,45,549.5,254.5,3.55,20.05,678.5,850.61,650.44
2018,5,18,15,0,596.0,220.0,3.5,19.8,663.0,877.95,672.66
2018,5,18,15,15,548.0,221.5,3.5,19.8,610.5,830.74,640.22
2018,5,18,15,30,500.0,223.0,3.5,19.8,558.0,788.96,611.56
2018,5,18,15,45,482.5,210.5,3.5,18.95,515.5,760.11,594.72
2018,5,18,16,0,465.0,198.0,3.5,18.1,473.0,729.1,575.92
2018,5,18,16,15,492.0,169.5,3.55,17.5,438.0,721.3,575.0
2018,5,18,16,30,519.0,141.0,3.6,16.9,403.0,709.43,569.85
2018,5,18,16,45,564.0,121.0,3.65,16.25,377.5,732.38,590.59
2018,5,18,17,0,609.0,101.0,3.7,15.6,352.0,740.74,600.14
2018,5,18,17,15,574.5,92.0,3.65,15.05,303.0,684.68,559.99
2018,5,18,17,30,540.0,83.0,3.6,14.5,254.0,628.12,518.35
2018,5,18,17,45,493.0,74.0,3.55,13.95,208.5,560.66,466.18
2018,5,18,18,0,446.0,65.0,3.5,13.4,163.0,494.16,412.27
2018,5,18,18,15,340.0,54.5,3.45,13.1,118.0,378.58,315.31
2018,5,18,18,30,234.0,44.0,3.4,12.8,73.0,276.44,224.33
2018,5,18,18,45,137.0,28.5,3.35,12.55,43.5,174.59,110.16
2018,5,18,19,0,40.0,13.0,3.3,12.3,14.0,37.82,0.0
2018,5,18,19,15,20.0,6.5,3.3,12.2,7.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.0,3.85,11.75,1.0,0.0,0.0
2018,5,19,5,0,2.0,2.0,3.8,11.8,2.0,1.71,0.0
2018,5,19,5,15,1.0,3.5,3.85,11.85,3.5,2.87,0.0
2018,5,19,5,30,0.0,5.0,3.9,11.9,5.0,4.1,0.0
2018,5,19,5,45,0.0,7.5,3.95,12.0,7.5,6.15,0.0
2018,5,19,6,0,0.0,10.0,4.0,12.1,10.0,8.21,1.7
2018,5,19,6,15,0.0,16.0,4.0,12.2,16.0,13.16,6.23
2018,5,19,6,30,0.0,22.0,4.0,12.3,22.0,18.12,10.75
2018,5,19,6,45,0.5,43.5,4.0,12.4,43.5,35.95,26.82
2018,5,19,7,0,1.0,65.0,4.0,12.5,65.0,53.87,42.81
2018,5,19,7,15,0.5,83.0,4.0,12.95,83.0,68.65,55.73
2018,5,19,7,30,0.0,101.0,4.0,13.4,101.0,82.69,67.81
2018,5,19,7,45,0.0,112.0,4.05,13.8,112.0,91.36,75.05
2018,5,19,8,0,0.0,123.0,4.1,14.2,123.0,99.97,82.17
2018,5,19,8,15,5.0,159.5,4.1,14.5,163.0,127.05,105.18
2018,5,19,8,30,10.0,196.0,4.1,14.8,203.0,153.24,127.1
2018,5,19,8,45,15.5,225.5,4.15,15.15,236.5,174.03,144.16
2018,5,19,9,0,21.0,255.0,4.2,15.5,270.0,196.18,154.69
2018,5,19,9,15,29.5,284.0,4.2,15.85,306.5,205.96,161.17
2018,5,19,9,30,38.0,313.0,4.2,16.2,343.0,230.72,179.81
2018,5,19,9,45,77.5,355.0,4.2,16.55,419.5,271.94,210.2
2018,5,19,10,0,117.0,397.0,4.2,16.9,496.0,306.94,236.01
2018,5,19,10,15,193.0,407.0,4.25,17.2,576.5,352.53,269.76
2018,5,19,10,30,269.0,417.0,4.3,17.5,657.0,396.47,303.11
2018,5,19,10,45,300.0,419.5,4.3,17.8,692.5,435.37,333.65
2018,5,19,11,0,331.0,422.0,4.3,18.1,728.0,477.48,366.49
2018,5,19,11,15,318.5,432.0,4.35,18.25,729.5,504.18,387.78
2018,5,19,11,30,306.0,442.0,4.4,18.4,731.0,529.85,407.87
2018,5,19,11,45,445.0,375.0,4.45,18.5,798.0,592.58,457.37
2018,5,19,12,0,584.0,308.0,4.5,18.6,865.0,663.54,512.9
2018,5,19,12,15,700.5,247.5,4.5,18.55,913.5,735.87,568.84
2018,5,19,12,30,817.0,187.0,4.5,18.5,962.0,806.5,623.22
2018,5,19,12,45,800.5,194.5,4.55,18.4,947.0,836.9,646.08
2018,5,19,13,0,784.0,202.0,4.6,18.3,932.0,864.06,666.32
2018,5,19,13,15,821.5,179.5,4.65,18.15,931.5,908.52,698.74
2018,5,19,13,30,859.0,157.0,4.7,18.0,931.0,950.9,729.52
2018,5,19,13,45,852.5,155.0,4.7,17.85,906.0,970.29,743.93
2018,5,19,14,0,846.0,153.0,4.7,17.7,881.0,986.24,756.22
2018,5,19,14,15,819.5,159.0,4.7,17.5,843.0,987.46,758.58
2018,5,19,14,30,793.0,165.0,4.7,17.3,805.0,984.68,758.42
2018,5,19,14,45,797.0,156.0,4.7,17.05,774.0,993.21,766.5
2018,5,19,15,0,801.0,147.0,4.7,16.8,743.0,998.31,772.28
2018,5,19,15,15,776.0,146.0,4.7,16.8,696.5,979.15,760.48
2018,5,19,15,30,751.0,145.0,4.7,16.8,650.0,965.24,752.63
2018,5,19,15,45,656.0,161.0,4.65,16.2,579.5,889.13,701.48
2018,5,19,16,0,561.0,177.0,4.6,15.6,509.0,800.92,640.55
2018,5,19,16,15,530.0,168.5,4.6,15.25,460.5,757.99,611.8
2018,5,19,16,30,499.0,160.0,4.6,14.9,412.0,713.59,581.12
2018,5,19,16,45,420.0,153.5,4.55,14.5,350.0,624.28,513.71
2018,5,19,17,0,341.0,147.0,4.5,14.1,288.0,514.42,428.7
2018,5,19,17,15,330.0,125.0,4.4,13.65,246.5,493.59,413.68
2018,5,19,17,30,319.0,103.0,4.3,13.2,205.0,449.43,379.28
2018,5,19,17,45,250.0,82.5,4.2,12.7,153.5,334.62,284.75
2018,5,19,18,0,181.0,62.0,4.1,12.2,102.0,243.94,207.2
2018,5,19,18,15,98.0,41.5,4.0,11.95,62.5,144.7,120.09
2018,5,19,18,30,15.0,21.0,3.9,11.7,23.0,29.05,19.04
2018,5,19,18,45,7.5,13.0,3.8,11.4,14.0,16.31,5.7
2018,5,19,19,0,0.0,5.0,3.7,11.1,5.0,4.27,0.0
2018,5,19,19,15,0.0,2.5,3.7,11.05,2.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,3.4,11.2,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,3.4,11.2,2.0,1.71,0.0
2018,5,20,5,15,0.5,3.5,3.45,11.3,3.5,2.87,0.0
2018,5,20,5,30,0.0,5.0,3.5,11.4,5.0,4.1,0.0
2018,5,20,5,45,0.0,8.0,3.55,11.55,8.0,6.56,0.14
2018,5,20,6,0,0.0,11.0,3.6,11.7,11.0,9.03,2.46
2018,5,20,6,15,0.0,11.0,3.6,11.9,11.0,9.04,2.52
2018,5,20,6,30,0.0,11.0,3.6,12.1,11.0,9.04,2.54
2018,5,20,6,45,0.0,17.0,3.65,12.3,17.0,14.0,7.02
2018,5,20,7,0,0.0,23.0,3.7,12.5,23.0,18.97,11.47
2018,5,20,7,15,0.0,51.5,3.7,12.75,51.5,42.62,32.6
2018,5,20,7,30,0.0,80.0,3.7,13.0,80.0,66.42,53.55
2018,5,20,7,45,0.0,77.5,3.75,13.25,77.5,64.35,51.47
2018,5,20,8,0,0.0,75.0,3.8,13.5,75.0,62.29,49.43
2018,5,20,8,15,0.0,94.5,3.75,13.5,94.5,78.54,63.47
2018,5,20,8,30,0.0,114.0,3.7,13.5,114.0,93.76,76.48
2018,5,20,8,45,4.5,156.5,3.7,13.45,160.0,125.82,103.91
2018,5,20,9,0,9.0,199.0,3.7,13.4,206.0,157.5,124.77
2018,5,20,9,15,12.0,226.5,3.7,13.45,236.0,179.18,141.72
2018,5,20,9,30,15.0,254.0,3.7,13.5,266.0,201.43,159.13
2018,5,20,9,45,21.0,289.0,3.7,13.5,306.5,230.25,181.67
2018,5,20,10,0,27.0,324.0,3.7,13.5,347.0,247.69,195.11
2018,5,20,10,15,43.0,358.0,3.75,13.75,396.0,281.28,220.99
2018,5,20,10,30,59.0,392.0,3.8,14.0,445.0,317.58,248.97
2018,5,20,10,45,90.0,418.0,3.85,14.25,500.5,357.89,279.89
2018,5,20,11,0,121.0,444.0,3.9,14.5,556.0,395.8,309.06
2018,5,20,11,15,127.0,449.0,3.95,14.9,568.0,417.22,325.45
2018,5,20,11,30,133.0,454.0,4.0,15.3,580.0,439.35,342.33
2018,5,20,11,45,160.5,454.5,4.05,15.75,607.0,472.6,367.73
2018,5,20,12,0,188.0,455.0,4.1,16.2,634.0,508.15,394.72
2018,5,20,12,15,219.0,451.5,4.15,16.6,659.5,545.04,422.73
2018,5,20,12,30,250.0,448.0,4.2,17.0,685.0,588.87,455.63
2018,5,20,12,45,295.0,437.5,4.25,17.4,714.5,636.69,491.62
2018,5,20,13,0,340.0,427.0,4.3,17.8,744.0,686.18,528.54
2018,5,20,13,15,353.0,412.5,4.35,17.65,736.0,705.09,543.73
2018,5,20,13,30,366.0,398.0,4.4,17.5,728.0,722.7,558.21
2018,5,20,13,45,393.0,375.0,4.45,17.4,721.0,743.6,575.53
2018,5,20,14,0,420.0,352.0,4.5,17.3,714.0,778.82,602.92
2018,5,20,14,15,428.0,335.0,4.45,16.8,692.5,786.13,610.37
2018,5,20,14,30,436.0,318.0,4.4,16.3,671.0,791.09,616.41
2018,5,20,14,45,360.0,325.5,4.4,15.8,608.0,715.99,562.48
2018,5,20,15,0,284.0,333.0,4.4,15.3,545.0,657.29,519.51
2018,5,20,15,15,242.0,318.5,4.4,15.3,492.0,606.7,482.13
2018,5,20,15,30,200.0,304.0,4.4,15.3,439.0,532.21,426.21
2018,5,20,15,45,130.5,263.5,4.25,14.4,349.0,420.06,339.87
2018,5,20,16,0,61.0,223.0,4.1,13.5,259.0,285.54,232.68
2018,5,20,16,15,96.0,213.5,4.0,13.25,265.0,313.87,258.33
2018,5,20,16,30,131.0,204.0,3.9,13.0,271.0,362.23,299.51
2018,5,20,16,45,155.5,183.0,3.85,12.7,254.0,363.16,302.45
2018,5,20,17,0,180.0,162.0,3.8,12.4,237.0,362.16,303.89
2018,5,20,17,15,100.0,124.5,3.7,12.25,165.0,239.83,201.56
2018,5,20,17,30,20.0,87.0,3.6,12.1,93.0,104.54,85.09
2018,5,20,17,45,10.0,52.5,3.55,12.0,55.5,52.08,39.82
2018,5,20,18,0,0.0,18.0,3.5,11.9,18.0,14.81,7.14
2018,5,20,18,15,0.0,19.0,3.45,11.85,19.0,15.64,7.72
2018,5,20,18,30,0.0,20.0,3.4,11.8,20.0,16.47,8.1
2018,5,20,18,45,0.5,14.0,3.35,11.75,14.0,11.88,2.73
2018,5,20,19,0,1.0,8.0,3.3,11.7,8.0,7.5,0.0
2018,5,20,19,15,0.5,4.0,3.25,11.7,4.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,21,4,45,5.0,3.5,1.7,11.5,3.5,0.0,0.0
2018,5,21,5,0,10.0,7.0,1.6,11.5,7.0,5.97,0.0
2018,5,21,5,15,66.5,25.0,1.6,11.7,31.5,19.36,0.0
2018,5,21,5,30,123.0,43.0,1.6,11.9,56.0,32.8,21.72
2018,5,21,5,45,198.5,59.0,1.6,12.1,92.5,44.81,33.8
2018,5,21,6,0,274.0,75.0,1.6,12.3,129.0,55.88,44.25
2018,5,21,6,15,353.0,87.5,1.55,12.75,178.0,64.53,52.25
2018,5,21,6,30,432.0,100.0,1.5,13.2,227.0,73.0,59.83
2018,5,21,6,45,485.0,108.5,1.4,13.6,277.0,78.31,64.4
2018,5,21,7,0,538.0,117.0,1.3,14.0,327.0,83.49,68.7
2018,5,21,7,15,578.0,123.0,1.25,14.6,377.0,87.84,72.13
2018,5,21,7,30,618.0,129.0,1.2,15.2,427.0,89.88,73.47
2018,5,21,7,45,650.0,133.0,1.15,15.8,476.5,90.32,73.42
2018,5,21,8,0,682.0,137.0,1.1,16.4,526.0,90.75,73.36
2018,5,21,8,15,705.0,140.5,1.1,17.1,572.5,90.66,72.84
2018,5,21,8,30,728.0,144.0,1.1,17.8,619.0,90.52,72.31
2018,5,21,8,45,747.0,146.5,1.05,18.5,662.5,89.67,71.17
2018,5,21,9,0,766.0,149.0,1.0,19.2,706.0,130.5,81.42
2018,5,21,9,15,783.0,149.5,1.15,19.8,745.0,178.4,105.9
2018,5,21,9,30,800.0,150.0,1.3,20.4,784.0,228.57,141.5
2018,5,21,9,45,816.0,148.5,1.45,21.0,818.5,279.25,182.3
2018,5,21,10,0,832.0,147.0,1.6,21.6,853.0,331.63,226.42
2018,5,21,10,15,840.0,148.0,1.75,22.05,879.5,384.49,271.61
2018,5,21,10,30,848.0,149.0,1.9,22.5,906.0,437.78,316.56
2018,5,21,10,45,853.5,150.0,2.1,22.95,926.0,491.74,361.16
2018,5,21,11,0,859.0,151.0,2.3,23.4,946.0,542.43,402.3
2018,5,21,11,15,862.0,151.5,2.45,23.65,958.5,590.93,440.99
2018,5,21,11,30,865.0,152.0,2.6,23.9,971.0,638.53,478.06
2018,5,21,11,45,866.5,151.5,2.75,24.2,975.5,683.4,512.25
2018,5,21,12,0,868.0,151.0,2.9,24.5,980.0,726.87,544.73
2018,5,21,12,15,864.5,153.0,3.0,24.5,976.5,766.99,574.61
2018,5,21,12,30,861.0,155.0,3.1,24.5,973.0,805.04,602.25
2018,5,21,12,45,854.5,156.5,3.2,24.5,961.5,837.98,625.25
2018,5,21,13,0,848.0,158.0,3.3,24.5,950.0,879.58,654.13
2018,5,21,13,15,843.5,157.0,3.4,24.35,932.0,907.46,674.05
2018,5,21,13,30,839.0,156.0,3.5,24.2,914.0,932.29,692.11
2018,5,21,13,45,833.0,153.5,3.55,24.05,889.0,951.07,705.94
2018,5,21,14,0,827.0,151.0,3.6,23.9,864.0,966.49,717.7
2018,5,21,14,15,818.5,148.0,3.65,23.6,832.5,975.57,725.81
2018,5,21,14,30,810.0,145.0,3.7,23.3,801.0,981.15,731.8
2018,5,21,14,45,798.5,142.0,3.75,23.0,764.0,980.27,733.63
2018,5,21,15,0,787.0,139.0,3.8,22.7,727.0,975.92,733.33
2018,5,21,15,15,772.0,136.0,3.8,22.7,685.5,964.64,727.31
2018,5,21,15,30,757.0,133.0,3.8,22.7,644.0,950.08,719.22
2018,5,21,15,45,739.0,128.0,3.8,21.7,598.5,934.46,713.25
2018,5,21,16,0,721.0,123.0,3.8,20.7,553.0,908.82,700.26
2018,5,21,16,15,698.5,117.0,3.8,20.0,504.5,874.77,680.39
2018,5,21,16,30,676.0,111.0,3.8,19.3,456.0,838.38,658.53
2018,5,21,16,45,645.5,105.5,3.75,18.55,406.5,792.85,629.39
2018,5,21,17,0,615.0,100.0,3.7,17.8,357.0,745.86,598.4
2018,5,21,17,15,570.5,93.5,3.7,16.95,307.0,683.59,555.19
2018,5,21,17,30,526.0,87.0,3.7,16.1,257.0,621.19,510.19
2018,5,21,17,45,465.5,78.5,3.65,15.25,209.5,542.93,450.4
2018,5,21,18,0,405.0,70.0,3.6,14.4,162.0,462.54,386.11
2018,5,21,18,15,318.5,59.0,3.6,13.85,120.0,368.24,306.63
2018,5,21,18,30,232.0,48.0,3.6,13.3,78.0,280.54,228.71
2018,5,21,18,45,134.5,31.0,3.6,12.7,46.5,180.44,125.64
2018,5,21,19,0,37.0,14.0,3.6,12.1,15.0,36.76,0.0
2018,5,21,19,15,18.5,7.0,3.65,12.0,7.5,5.97,0.0
2018,5,21,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,1.5,2.9,11.45,1.5,0.0,0.0
2018,5,22,5,0,0.0,3.0,2.9,11.5,3.0,2.56,0.0
2018,5,22,5,15,15.5,12.5,2.95,11.65,14.0,10.5,0.0
2018,5,22,5,30,31.0,22.0,3.0,11.8,25.0,18.23,9.65
2018,5,22,5,45,45.0,33.0,3.05,12.0,40.5,26.99,18.17
2018,5,22,6,0,59.0,44.0,3.1,12.2,56.0,35.61,26.24
2018,5,22,6,15,39.0,61.0,3.1,12.45,70.0,49.53,38.92
2018,5,22,6,30,19.0,78.0,3.1,12.7,84.0,62.15,50.28
2018,5,22,6,45,42.5,111.0,3.1,13.0,127.0,85.43,70.91
2018,5,22,7,0,66.0,144.0,3.1,13.3,170.0,107.66,90.27
2018,5,22,7,15,60.5,162.5,3.1,13.65,189.0,120.29,100.89
2018,5,22,7,30,55.0,181.0,3.1,14.0,208.0,132.63,111.12
2018,5,22,7,45,39.5,194.5,3.05,14.35,215.0,141.64,118.34
2018,5,22,8,0,24.0,208.0,3.0,14.7,222.0,159.37,132.94
2018,5,22,8,15,36.0,237.5,3.05,15.25,260.0,168.37,139.86
2018,5,22,8,30,48.0,267.0,3.1,15.8,298.0,185.71,153.76
2018,5,22,8,45,66.0,296.0,3.15,16.35,342.0,202.28,166.84
2018,5,22,9,0,84.0,325.0,3.2,16.9,386.0,225.4,175.01
2018,5,22,9,15,86.5,344.0,3.25,17.35,410.0,246.83,189.73
2018,5,22,9,30,89.0,363.0,3.3,17.8,434.0,268.93,205.9
2018,5,22,9,45,110.5,383.5,3.35,18.2,475.0,284.37,216.67
2018,5,22,10,0,132.0,404.0,3.4,18.6,516.0,315.94,240.41
2018,5,22,10,15,169.0,418.5,3.45,18.9,566.5,352.2,267.65
2018,5,22,10,30,206.0,433.0,3.5,19.2,617.0,392.93,298.58
2018,5,22,10,45,229.5,440.5,3.6,19.55,650.0,427.48,325.13
2018,5,22,11,0,253.0,448.0,3.7,19.9,683.0,457.04,347.98
2018,5,22,11,15,249.5,455.5,3.75,19.95,689.5,483.45,368.62
2018,5,22,11,30,246.0,463.0,3.8,20.0,696.0,509.74,388.87
2018,5,22,11,45,215.5,462.0,3.85,20.1,667.0,513.97,392.31
2018,5,22,12,0,185.0,461.0,3.9,20.2,638.0,510.93,390.22
2018,5,22,12,15,176.5,460.5,3.95,20.1,629.0,521.31,398.48
2018,5,22,12,30,168.0,460.0,4.0,20.0,620.0,530.49,405.72
2018,5,22,12,45,180.0,457.5,4.05,19.9,627.0,553.34,423.46
2018,5,22,13,0,192.0,455.0,4.1,19.8,634.0,576.32,441.24
2018,5,22,13,15,211.5,445.5,4.1,19.6,639.5,599.42,459.47
2018,5,22,13,30,231.0,436.0,4.1,19.4,645.0,622.46,477.72
2018,5,22,13,45,355.0,360.0,4.1,19.2,671.5,693.42,534.15
2018,5,22,14,0,479.0,284.0,4.1,19.0,698.0,769.15,593.26
2018,5,22,14,15,659.5,207.5,4.1,18.75,755.5,890.2,684.41
2018,5,22,14,30,840.0,131.0,4.1,18.5,813.0,995.93,758.74
2018,5,22,14,45,828.5,129.0,4.1,18.3,776.0,996.25,760.03
2018,5,22,15,0,817.0,127.0,4.1,18.1,739.0,993.07,759.92
2018,5,22,15,15,725.0,147.5,4.1,18.1,668.0,937.54,722.96
2018,5,22,15,30,633.0,168.0,4.1,18.1,597.0,872.36,679.02
2018,5,22,15,45,554.0,179.5,4.05,17.5,536.0,806.53,635.11
2018,5,22,16,0,475.0,191.0,4.0,16.9,475.0,731.17,581.87
2018,5,22,16,15,454.0,180.0,3.95,16.5,432.5,696.29,558.66
2018,5,22,16,30,433.0,169.0,3.9,16.1,390.0,659.86,533.67
2018,5,22,16,45,462.0,146.0,3.8,15.7,359.5,655.65,534.02
2018,5,22,17,0,491.0,123.0,3.7,15.3,329.0,647.64,530.18
2018,5,22,17,15,422.0,114.5,3.65,14.85,275.0,564.67,467.66
2018,5,22,17,30,353.0,106.0,3.6,14.4,221.0,483.81,404.18
2018,5,22,17,45,320.0,90.5,3.5,13.9,181.0,427.4,359.11
2018,5,22,18,0,287.0,75.0,3.4,13.4,141.0,371.87,312.81
2018,5,22,18,15,234.5,60.0,3.3,13.05,105.0,302.92,253.03
2018,5,22,18,30,182.0,45.0,3.2,12.7,69.0,237.44,193.92
2018,5,22,18,45,110.5,29.5,3.1,12.35,42.5,143.38,101.52
2018,5,22,19,0,39.0,14.0,3.0,12.0,16.0,38.13,0.0
2018,5,22,19,15,19.5,7.0,3.0,11.95,8.0,5.97,0.0
2018,5,22,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.95,11.55,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.0,11.6,2.0,1.71,0.0
2018,5,23,5,15,0.0,7.0,2.1,11.75,7.0,5.75,0.0
2018,5,23,5,30,0.0,12.0,2.2,11.9,12.0,9.86,2.66
2018,5,23,5,45,0.0,19.0,2.3,12.05,19.0,15.64,8.18
2018,5,23,6,0,0.0,26.0,2.4,12.2,26.0,21.43,13.58
2018,5,23,6,15,0.0,39.0,2.4,12.5,39.0,32.21,23.41
2018,5,23,6,30,0.0,52.0,2.4,12.8,52.0,43.02,33.16
2018,5,23,6,45,11.0,90.0,2.45,13.05,94.5,72.85,59.73
2018,5,23,7,0,22.0,128.0,2.5,13.3,137.0,100.7,84.12
2018,5,23,7,15,33.0,152.0,2.55,13.7,167.0,113.67,95.05
2018,5,23,7,30,44.0,176.0,2.6,14.1,197.0,129.58,108.39
2018,5,23,7,45,26.0,175.0,2.65,14.45,188.0,129.84,108.07
2018,5,23,8,0,8.0,174.0,2.7,14.8,179.0,136.54,113.33
2018,5,23,8,15,7.5,184.0,2.8,15.2,189.0,144.28,119.4
2018,5,23,8,30,7.0,194.0,2.9,15.6,199.0,151.92,125.35
2018,5,23,8,45,6.0,189.5,3.0,15.95,194.0,149.44,122.76
2018,5,23,9,0,5.0,185.0,3.1,16.3,189.0,147.44,115.23
2018,5,23,9,15,7.5,205.5,3.2,16.85,211.5,163.88,127.76
2018,5,23,9,30,10.0,226.0,3.3,17.4,234.0,180.78,140.55
2018,5,23,9,45,13.5,253.5,3.45,17.9,264.5,203.46,157.86
2018,5,23,10,0,17.0,281.0,3.6,18.4,295.0,226.8,175.61
2018,5,23,10,15,23.0,315.5,3.65,18.7,335.5,256.81,198.48
2018,5,23,10,30,29.0,350.0,3.7,19.0,376.0,277.57,214.07
2018,5,23,10,45,28.5,350.5,3.75,19.35,376.5,283.56,218.41
2018,5,23,11,0,28.0,351.0,3.8,19.7,377.0,289.41,222.65
2018,5,23,11,15,27.0,354.0,3.85,19.8,379.5,296.76,228.24
2018,5,23,11,30,26.0,357.0,3.9,19.9,382.0,304.1,233.8
2018,5,23,11,45,31.0,369.5,3.95,20.0,399.0,322.85,248.13
2018,5,23,12,0,36.0,382.0,4.0,20.1,416.0,342.53,263.11
2018,5,23,12,15,62.5,401.0,4.0,20.1,460.5,384.3,295.3
2018,5,23,12,30,89.0,420.0,4.0,20.1,505.0,428.94,329.45
2018,5,23,12,45,221.0,385.5,4.0,20.1,593.0,531.18,408.95
2018,5,23,13,0,353.0,351.0,4.0,20.1,681.0,638.77,490.83
2018,5,23,13,15,594.5,250.5,3.95,20.0,794.5,782.68,600.23
2018,5,23,13,30,836.0,150.0,3.9,19.9,908.0,924.07,701.32
2018,5,23,13,45,868.0,131.0,3.9,19.8,899.5,949.76,718.88
2018,5,23,14,0,900.0,112.0,3.9,19.7,891.0,984.85,743.77
2018,5,23,14,15,893.5,110.0,3.9,19.55,860.0,996.9,753.14
2018,5,23,14,30,887.0,108.0,3.9,19.4,829.0,1005.46,760.47
2018,5,23,14,45,878.5,106.0,3.9,19.2,793.0,1008.54,764.41
2018,5,23,15,0,870.0,104.0,3.9,19.0,757.0,1008.14,766.2
2018,5,23,15,15,857.5,102.0,3.9,19.0,715.0,1000.28,762.49
2018,5,23,15,30,845.0,100.0,3.9,19.0,673.0,989.1,756.7
2018,5,23,15,45,830.0,96.5,3.85,18.35,627.0,982.46,755.74
2018,5,23,16,0,815.0,93.0,3.8,17.7,581.0,960.53,744.18
2018,5,23,16,15,795.0,89.5,3.75,17.25,532.5,930.67,726.5
2018,5,23,16,30,775.0,86.0,3.7,16.8,484.0,898.17,706.8
2018,5,23,16,45,681.0,95.0,3.65,16.35,418.0,813.88,649.02
2018,5,23,17,0,587.0,104.0,3.6,15.9,352.0,724.76,586.14
2018,5,23,17,15,509.0,99.5,3.5,15.35,294.0,634.55,520.24
