Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,17,30,431.0,95.0,3.4,14.8,236.0,538.63,447.33
2018,5,23,17,45,481.5,76.0,3.3,14.25,208.0,554.48,460.88
2018,5,23,18,0,532.0,57.0,3.2,13.7,180.0,557.48,462.02
2018,5,23,18,15,447.5,49.5,3.05,13.2,135.5,462.37,383.01
2018,5,23,18,30,363.0,42.0,2.9,12.7,91.0,371.72,304.19
2018,5,23,18,45,232.0,30.0,2.7,12.25,56.5,249.19,182.3
2018,5,23,19,0,101.0,18.0,2.5,11.8,22.0,83.25,0.0
2018,5,23,19,15,50.5,9.0,2.55,11.65,11.0,39.55,0.0
2018,5,23,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,24,4,45,14.5,3.5,1.95,10.6,4.0,0.0,0.0
2018,5,24,5,0,29.0,7.0,2.0,10.7,8.0,5.97,0.0
2018,5,24,5,15,25.5,9.0,2.0,10.95,10.5,7.39,0.0
2018,5,24,5,30,22.0,11.0,2.0,11.2,13.0,9.5,2.41
2018,5,24,5,45,11.0,14.5,2.0,11.5,15.5,12.28,5.25
2018,5,24,6,0,0.0,18.0,2.0,11.8,18.0,14.81,7.68
2018,5,24,6,15,0.0,28.0,2.0,12.25,28.0,23.08,15.22
2018,5,24,6,30,0.0,38.0,2.0,12.7,38.0,31.37,22.71
2018,5,24,6,45,0.0,50.0,1.95,13.15,50.0,41.35,31.6
2018,5,24,7,0,0.0,62.0,1.9,13.6,62.0,51.36,40.38
2018,5,24,7,15,0.0,77.0,1.9,14.2,77.0,63.9,51.23
2018,5,24,7,30,0.0,92.0,1.9,14.8,92.0,75.94,61.47
2018,5,24,7,45,0.0,97.0,1.9,15.4,97.0,80.08,64.7
2018,5,24,8,0,0.0,102.0,1.9,16.0,102.0,84.18,67.86
2018,5,24,8,15,0.0,98.0,1.9,16.5,98.0,81.28,65.01
2018,5,24,8,30,0.0,94.0,1.9,17.0,94.0,78.27,62.1
2018,5,24,8,45,1.0,122.0,1.95,17.55,122.5,100.06,80.34
2018,5,24,9,0,2.0,150.0,2.0,18.1,151.0,121.64,93.72
2018,5,24,9,15,10.0,209.5,2.05,18.6,217.0,167.08,129.14
2018,5,24,9,30,18.0,269.0,2.1,19.1,283.0,212.67,163.91
2018,5,24,9,45,28.5,310.5,2.15,19.6,334.0,234.09,179.44
2018,5,24,10,0,39.0,352.0,2.2,20.1,385.0,269.43,205.76
2018,5,24,10,15,41.0,365.0,2.3,20.5,401.0,285.56,217.69
2018,5,24,10,30,43.0,378.0,2.4,20.9,417.0,302.23,230.06
2018,5,24,10,45,41.0,375.5,2.45,21.25,413.0,306.85,233.37
2018,5,24,11,0,39.0,373.0,2.5,21.6,409.0,310.98,236.31
2018,5,24,11,15,24.5,294.5,2.6,21.85,317.0,250.14,190.32
2018,5,24,11,30,10.0,216.0,2.7,22.1,225.0,184.57,140.04
2018,5,24,11,45,9.0,205.5,2.8,22.3,214.0,176.51,133.85
2018,5,24,12,0,8.0,195.0,2.9,22.5,203.0,168.16,127.33
2018,5,24,12,15,22.0,267.0,3.0,22.4,288.0,242.34,184.85
2018,5,24,12,30,36.0,339.0,3.1,22.3,373.0,318.45,242.81
2018,5,24,12,45,83.0,388.5,3.2,22.2,466.5,405.4,309.01
2018,5,24,13,0,130.0,438.0,3.3,22.1,560.0,508.46,385.79
2018,5,24,13,15,111.0,432.5,3.45,21.6,535.0,498.93,379.31
2018,5,24,13,30,92.0,427.0,3.6,21.1,510.0,473.04,361.3
2018,5,24,13,45,86.5,413.0,3.7,20.55,489.5,462.62,355.0
2018,5,24,14,0,81.0,399.0,3.8,20.0,469.0,451.17,347.82
2018,5,24,14,15,55.5,352.0,3.9,19.35,399.0,385.63,299.36
2018,5,24,14,30,30.0,305.0,4.0,18.7,329.0,317.69,248.0
2018,5,24,14,45,20.0,264.0,4.1,18.05,280.0,252.46,198.15
2018,5,24,15,0,10.0,223.0,4.2,17.4,231.0,205.21,161.41
2018,5,24,15,15,9.0,209.0,4.2,17.4,215.5,192.29,151.51
2018,5,24,15,30,8.0,195.0,4.2,17.4,200.0,179.24,141.4
2018,5,24,15,45,8.0,176.5,4.15,16.4,181.5,162.73,128.98
2018,5,24,16,0,8.0,158.0,4.1,15.4,163.0,146.05,116.24
2018,5,24,16,15,11.5,157.0,4.0,15.15,163.5,150.01,120.16
2018,5,24,16,30,15.0,156.0,3.9,14.9,164.0,154.4,124.45
2018,5,24,16,45,83.0,155.0,3.8,14.7,191.0,256.19,211.68
2018,5,24,17,0,151.0,154.0,3.7,14.5,218.0,323.06,269.22
2018,5,24,17,15,190.0,135.0,3.55,14.2,204.5,356.0,297.84
2018,5,24,17,30,229.0,116.0,3.4,13.9,191.0,365.36,307.3
2018,5,24,17,45,267.0,95.5,3.3,13.65,168.5,368.08,310.74
2018,5,24,18,0,305.0,75.0,3.2,13.4,146.0,386.69,325.43
2018,5,24,18,15,249.0,62.0,3.1,13.15,111.0,317.18,264.94
2018,5,24,18,30,193.0,49.0,3.0,12.9,76.0,251.74,205.99
2018,5,24,18,45,117.5,33.0,2.85,12.7,47.5,155.58,113.96
2018,5,24,19,0,42.0,17.0,2.7,12.5,19.0,62.34,0.0
2018,5,24,19,15,21.0,8.5,2.65,12.4,9.5,20.52,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.55,11.5,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.6,11.6,5.0,4.27,0.0
2018,5,25,5,15,4.5,13.0,1.75,11.8,13.5,10.99,0.0
2018,5,25,5,30,7.0,21.0,1.9,12.0,22.0,17.78,9.45
2018,5,25,5,45,15.5,33.5,2.0,12.25,36.5,27.93,19.05
2018,5,25,6,0,24.0,46.0,2.1,12.5,51.0,37.9,28.3
2018,5,25,6,15,24.0,66.5,2.15,12.85,72.5,53.38,42.33
2018,5,25,6,30,24.0,87.0,2.2,13.2,94.0,68.42,55.77
2018,5,25,6,45,16.0,103.5,2.25,13.55,108.5,82.56,68.18
2018,5,25,7,0,8.0,120.0,2.3,13.9,123.0,95.13,78.99
2018,5,25,7,15,13.5,143.5,2.3,14.35,149.5,112.53,93.79
2018,5,25,7,30,19.0,167.0,2.3,14.8,176.0,129.71,108.15
2018,5,25,7,45,43.5,198.5,2.35,15.2,222.5,144.12,119.96
2018,5,25,8,0,68.0,230.0,2.4,15.6,269.0,163.63,135.95
2018,5,25,8,15,87.5,260.0,2.45,15.95,314.5,181.57,150.43
2018,5,25,8,30,107.0,290.0,2.5,16.3,360.0,198.89,164.24
2018,5,25,8,45,91.5,280.0,2.55,16.65,343.0,194.55,159.95
2018,5,25,9,0,76.0,270.0,2.6,17.0,326.0,195.6,151.24
2018,5,25,9,15,44.5,243.5,2.65,17.4,276.5,183.73,141.49
2018,5,25,9,30,13.0,217.0,2.7,17.8,227.0,174.85,135.32
2018,5,25,9,45,10.0,205.5,2.75,18.15,213.5,167.43,129.24
2018,5,25,10,0,7.0,194.0,2.8,18.5,200.0,159.21,122.56
2018,5,25,10,15,12.5,244.5,2.85,18.75,255.5,200.74,154.9
2018,5,25,10,30,18.0,295.0,2.9,19.0,311.0,243.0,187.35
2018,5,25,10,45,18.5,302.0,2.95,19.25,319.0,251.19,193.37
2018,5,25,11,0,19.0,309.0,3.0,19.5,327.0,259.49,199.55
2018,5,25,11,15,28.0,341.5,3.1,19.5,368.0,287.9,221.38
2018,5,25,11,30,37.0,374.0,3.2,19.5,409.0,323.83,248.83
2018,5,25,11,45,46.5,401.5,3.25,19.5,446.0,358.17,274.91
2018,5,25,12,0,56.0,429.0,3.3,19.5,483.0,394.46,302.33
2018,5,25,12,15,40.0,370.0,3.4,19.5,408.5,341.86,262.77
2018,5,25,12,30,24.0,311.0,3.5,19.5,334.0,285.14,219.72
2018,5,25,12,45,17.0,249.5,3.55,19.5,265.5,230.03,177.44
2018,5,25,13,0,10.0,188.0,3.6,19.5,197.0,167.12,128.39
2018,5,25,13,15,5.5,155.0,3.65,19.4,160.0,135.59,103.58
2018,5,25,13,30,1.0,122.0,3.7,19.3,123.0,103.59,78.09
2018,5,25,13,45,1.5,129.5,3.7,19.15,131.0,110.56,83.85
2018,5,25,14,0,2.0,137.0,3.7,19.0,139.0,117.61,89.66
2018,5,25,14,15,4.5,165.0,3.7,18.85,169.0,144.69,111.59
2018,5,25,14,30,7.0,193.0,3.7,18.7,199.0,172.57,134.1
2018,5,25,14,45,18.0,224.5,3.7,18.55,238.5,213.31,167.15
2018,5,25,15,0,29.0,256.0,3.7,18.4,278.0,273.58,215.34
2018,5,25,15,15,108.0,271.0,3.7,18.4,345.5,394.66,312.79
2018,5,25,15,30,187.0,286.0,3.7,18.4,413.0,497.37,394.13
2018,5,25,15,45,233.5,261.0,3.55,17.95,409.0,543.19,431.31
2018,5,25,16,0,280.0,236.0,3.4,17.5,405.0,564.44,450.54
2018,5,25,16,15,179.0,207.0,3.3,17.3,311.5,408.85,330.31
2018,5,25,16,30,78.0,178.0,3.2,17.1,218.0,256.44,208.09
2018,5,25,16,45,183.5,166.0,3.1,16.9,247.5,367.21,301.73
2018,5,25,17,0,289.0,154.0,3.0,16.7,277.0,474.05,389.34
2018,5,25,17,15,301.5,133.5,2.85,16.35,247.0,456.69,376.99
2018,5,25,17,30,314.0,113.0,2.7,16.0,217.0,437.05,362.94
2018,5,25,17,45,267.5,97.5,2.55,15.7,175.5,371.35,309.67
2018,5,25,18,0,221.0,82.0,2.4,15.4,134.0,307.72,256.6
2018,5,25,18,15,211.5,64.5,2.2,15.0,104.5,272.67,226.14
2018,5,25,18,30,202.0,47.0,2.0,14.6,75.0,254.97,207.26
2018,5,25,18,45,150.5,33.5,1.75,14.2,50.0,196.5,145.35
2018,5,25,19,0,99.0,20.0,1.5,13.8,25.0,117.53,0.0
2018,5,25,19,15,49.5,10.0,1.45,13.55,12.5,39.84,0.0
2018,5,25,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,4,45,1.5,1.5,1.5,12.05,1.5,0.0,0.0
2018,5,26,5,0,3.0,3.0,1.6,12.1,3.0,2.56,0.0
2018,5,26,5,15,1.5,5.0,1.75,12.3,5.0,4.21,0.0
2018,5,26,5,30,0.0,7.0,1.9,12.5,7.0,5.74,0.0
2018,5,26,5,45,0.0,11.0,2.05,12.65,11.0,9.03,2.34
2018,5,26,6,0,0.0,15.0,2.2,12.8,15.0,12.33,5.41
2018,5,26,6,15,0.0,30.0,2.2,13.05,30.0,24.74,16.65
2018,5,26,6,30,0.0,45.0,2.2,13.3,45.0,37.19,27.87
2018,5,26,6,45,0.0,39.0,2.2,13.5,39.0,32.21,23.35
2018,5,26,7,0,0.0,33.0,2.2,13.7,33.0,27.25,18.82
2018,5,26,7,15,0.0,48.0,2.15,13.9,48.0,39.72,29.85
2018,5,26,7,30,0.0,63.0,2.1,14.1,63.0,52.23,40.78
2018,5,26,7,45,0.0,62.0,2.1,14.35,62.0,51.42,39.86
2018,5,26,8,0,0.0,61.0,2.1,14.6,61.0,50.61,38.98
2018,5,26,8,15,0.0,61.5,2.05,14.85,61.5,51.06,39.2
2018,5,26,8,30,0.0,62.0,2.0,15.1,62.0,51.52,39.43
2018,5,26,8,45,0.0,71.0,2.0,15.35,71.0,59.07,45.81
2018,5,26,9,0,0.0,80.0,2.0,15.6,80.0,66.65,49.75
2018,5,26,9,15,0.0,97.5,2.0,15.85,97.5,81.16,61.48
2018,5,26,9,30,0.0,115.0,2.0,16.1,115.0,95.12,72.64
2018,5,26,9,45,3.5,158.0,2.0,16.4,161.0,129.8,100.26
2018,5,26,10,0,7.0,201.0,2.0,16.7,207.0,164.57,127.57
2018,5,26,10,15,11.5,239.5,2.05,17.15,249.5,196.64,152.35
2018,5,26,10,30,16.0,278.0,2.1,17.6,292.0,229.44,177.45
2018,5,26,10,45,14.0,258.5,2.15,18.05,271.0,215.81,166.49
2018,5,26,11,0,12.0,239.0,2.2,18.5,250.0,201.36,155.01
2018,5,26,11,15,16.0,267.5,2.3,18.85,282.5,227.77,175.37
2018,5,26,11,30,20.0,296.0,2.4,19.2,315.0,252.93,194.51
2018,5,26,11,45,21.5,319.5,2.5,19.6,340.0,276.85,212.53
2018,5,26,12,0,23.0,343.0,2.6,20.0,365.0,301.7,231.13
2018,5,26,12,15,43.0,377.5,2.7,20.2,418.5,350.31,268.09
2018,5,26,12,30,63.0,412.0,2.8,20.4,472.0,401.87,306.85
2018,5,26,12,45,153.0,427.0,2.85,20.6,571.0,504.73,384.63
2018,5,26,13,0,243.0,442.0,2.9,20.8,670.0,617.35,467.44
2018,5,26,13,15,464.5,336.5,3.0,20.85,762.5,744.86,563.83
2018,5,26,13,30,686.0,231.0,3.1,20.9,855.0,873.0,658.56
2018,5,26,13,45,774.5,183.5,3.2,21.0,870.0,926.0,695.28
2018,5,26,14,0,863.0,136.0,3.3,21.1,885.0,973.45,728.11
2018,5,26,14,15,854.5,134.5,3.35,21.05,854.5,984.03,736.3
2018,5,26,14,30,846.0,133.0,3.4,21.0,824.0,1004.46,751.57
2018,5,26,14,45,835.0,131.5,3.45,20.9,788.0,1005.95,754.37
2018,5,26,15,0,824.0,130.0,3.5,20.8,752.0,1003.96,755.15
2018,5,26,15,15,810.5,127.0,3.5,20.8,710.0,994.33,750.29
2018,5,26,15,30,797.0,124.0,3.5,20.8,668.0,981.34,743.33
2018,5,26,15,45,775.5,121.5,3.5,20.4,621.0,957.58,730.24
2018,5,26,16,0,754.0,119.0,3.5,20.0,574.0,937.74,719.89
2018,5,26,16,15,712.5,117.0,3.5,19.6,518.5,889.5,689.52
2018,5,26,16,30,671.0,115.0,3.5,19.2,463.0,839.36,657.4
2018,5,26,16,45,651.5,110.0,3.5,18.85,419.0,805.26,636.11
2018,5,26,17,0,632.0,105.0,3.5,18.5,375.0,769.22,612.77
2018,5,26,17,15,587.0,99.5,3.45,17.9,325.0,707.24,569.67
2018,5,26,17,30,542.0,94.0,3.4,17.3,275.0,644.91,524.9
2018,5,26,17,45,479.5,86.0,3.35,16.7,226.0,559.24,460.03
2018,5,26,18,0,417.0,78.0,3.3,16.1,177.0,484.29,400.89
2018,5,26,18,15,331.0,66.0,3.2,15.55,133.0,388.32,321.19
2018,5,26,18,30,245.0,54.0,3.1,15.0,89.0,298.55,243.19
2018,5,26,18,45,151.0,37.5,3.0,14.4,56.5,188.61,141.42
2018,5,26,19,0,57.0,21.0,2.9,13.8,24.0,81.67,0.0
2018,5,26,19,15,28.5,10.5,2.8,13.65,12.0,27.01,0.0
2018,5,26,19,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,27,4,45,16.5,5.5,1.15,11.25,6.0,0.0,0.0
2018,5,27,5,0,33.0,11.0,1.2,11.5,12.0,9.39,0.0
2018,5,27,5,15,123.5,26.5,1.35,12.2,39.0,20.51,4.15
2018,5,27,5,30,214.0,42.0,1.5,12.9,66.0,32.23,21.74
2018,5,27,5,45,306.0,54.0,1.65,13.55,107.0,41.16,30.57
2018,5,27,6,0,398.0,66.0,1.8,14.2,148.0,49.97,38.79
2018,5,27,6,15,465.5,73.5,1.8,14.9,195.5,57.23,45.39
2018,5,27,6,30,533.0,81.0,1.8,15.6,243.0,61.83,49.42
2018,5,27,6,45,583.5,86.5,1.8,16.3,294.0,64.68,51.74
2018,5,27,7,0,634.0,92.0,1.8,17.0,345.0,67.5,53.93
2018,5,27,7,15,642.0,102.0,1.85,17.8,388.0,72.9,58.29
2018,5,27,7,30,650.0,112.0,1.9,18.6,431.0,77.92,62.22
2018,5,27,7,45,660.5,122.0,1.95,19.45,475.5,82.58,65.77
2018,5,27,8,0,671.0,132.0,2.0,20.3,520.0,86.86,68.95
2018,5,27,8,15,739.0,120.5,2.05,20.85,580.5,78.48,61.48
2018,5,27,8,30,807.0,109.0,2.1,21.4,641.0,78.05,60.81
2018,5,27,8,45,823.5,110.5,2.2,22.0,684.5,77.55,60.08
2018,5,27,9,0,840.0,112.0,2.3,22.6,728.0,127.53,73.98
2018,5,27,9,15,851.5,113.5,2.4,23.05,766.0,178.41,101.51
2018,5,27,9,30,863.0,115.0,2.5,23.5,804.0,230.69,139.53
2018,5,27,9,45,872.0,116.0,2.55,24.0,836.5,283.32,182.54
2018,5,27,10,0,881.0,117.0,2.6,24.5,869.0,336.7,227.94
2018,5,27,10,15,887.0,118.0,2.65,24.9,895.0,389.63,273.35
2018,5,27,10,30,893.0,119.0,2.7,25.3,921.0,442.6,318.12
2018,5,27,10,45,897.5,119.5,2.75,25.75,940.5,494.42,360.9
2018,5,27,11,0,902.0,120.0,2.8,26.2,960.0,545.73,402.07
2018,5,27,11,15,904.0,120.5,2.85,26.45,972.0,594.99,440.87
2018,5,27,11,30,906.0,121.0,2.9,26.7,984.0,643.15,477.8
2018,5,27,11,45,907.0,121.0,3.0,27.0,988.5,689.04,512.28
2018,5,27,12,0,908.0,121.0,3.1,27.3,993.0,733.41,544.89
2018,5,27,12,15,907.0,121.0,3.2,27.45,990.0,774.6,574.98
2018,5,27,12,30,906.0,121.0,3.3,27.6,987.0,813.71,601.64
2018,5,27,12,45,903.5,121.0,3.35,27.7,977.0,849.33,625.63
2018,5,27,13,0,901.0,121.0,3.4,27.8,967.0,882.35,647.84
2018,5,27,13,15,897.5,119.5,3.45,27.8,949.5,910.37,666.96
2018,5,27,13,30,894.0,118.0,3.5,27.8,932.0,935.35,684.15
2018,5,27,13,45,888.5,117.0,3.6,27.8,908.0,955.8,698.76
2018,5,27,14,0,883.0,116.0,3.7,27.8,884.0,972.97,711.36
2018,5,27,14,15,876.5,114.5,3.7,27.7,854.0,985.32,720.6
2018,5,27,14,30,870.0,113.0,3.7,27.6,824.0,994.29,727.8
2018,5,27,14,45,861.0,110.0,3.7,27.45,787.5,995.74,730.38
2018,5,27,15,0,852.0,107.0,3.7,27.3,751.0,993.72,730.89
2018,5,27,15,15,839.0,105.5,3.7,27.3,710.0,985.96,727.34
2018,5,27,15,30,826.0,104.0,3.7,27.3,669.0,987.36,730.07
2018,5,27,15,45,810.5,101.0,3.65,26.9,624.0,968.87,720.43
2018,5,27,16,0,795.0,98.0,3.6,26.5,579.0,947.32,708.9
2018,5,27,16,15,775.0,94.0,3.5,26.1,531.0,917.16,691.17
2018,5,27,16,30,755.0,90.0,3.4,25.7,483.0,884.42,671.55
2018,5,27,16,45,728.0,86.0,3.35,25.3,433.0,842.56,645.56
2018,5,27,17,0,701.0,82.0,3.3,24.9,383.0,804.65,621.85
2018,5,27,17,15,663.0,77.0,3.15,24.15,332.5,748.59,584.64
2018,5,27,17,30,625.0,72.0,3.0,23.4,282.0,692.1,545.9
2018,5,27,17,45,571.0,66.0,2.85,22.65,233.0,620.33,494.03
2018,5,27,18,0,517.0,60.0,2.7,21.9,184.0,549.95,440.82
2018,5,27,18,15,437.0,52.5,2.35,20.85,140.0,458.68,368.59
2018,5,27,18,30,357.0,45.0,2.0,19.8,96.0,371.4,296.04
2018,5,27,18,45,243.5,33.0,1.7,18.75,62.0,261.28,194.7
2018,5,27,19,0,130.0,21.0,1.4,17.7,28.0,141.65,0.0
2018,5,27,19,15,65.0,10.5,1.3,17.25,14.0,50.16,0.0
2018,5,27,19,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,4,45,41.5,6.0,1.15,13.3,7.0,0.0,0.0
2018,5,28,5,0,83.0,12.0,1.2,13.6,14.0,10.24,0.0
2018,5,28,5,15,207.0,24.0,1.35,14.3,43.5,19.93,4.49
2018,5,28,5,30,331.0,36.0,1.5,15.0,73.0,29.63,19.4
2018,5,28,5,45,420.5,44.0,1.7,15.65,115.5,35.52,25.41
2018,5,28,6,0,510.0,52.0,1.9,16.3,158.0,41.4,30.94
2018,5,28,6,15,569.0,57.5,1.85,17.15,206.0,45.04,34.26
2018,5,28,6,30,628.0,63.0,1.8,18.0,254.0,48.68,37.41
2018,5,28,6,45,669.5,67.0,1.7,18.8,304.5,55.58,43.28
2018,5,28,7,0,711.0,71.0,1.6,19.6,355.0,58.1,45.22
2018,5,28,7,15,740.0,75.0,1.6,20.7,406.0,60.43,46.87
2018,5,28,7,30,769.0,79.0,1.6,21.8,457.0,62.68,48.4
2018,5,28,7,45,791.0,82.0,1.6,22.9,506.0,64.03,49.15
2018,5,28,8,0,813.0,85.0,1.6,24.0,555.0,65.32,49.83
2018,5,28,8,15,829.5,87.5,1.65,24.8,601.5,75.96,58.39
2018,5,28,8,30,846.0,90.0,1.7,25.6,648.0,77.37,59.18
2018,5,28,8,45,859.0,92.0,1.8,26.4,691.0,78.29,59.57
2018,5,28,9,0,872.0,94.0,1.9,27.2,734.0,119.71,65.31
2018,5,28,9,15,879.0,97.0,2.0,28.0,771.0,172.42,93.64
2018,5,28,9,30,886.0,100.0,2.1,28.8,808.0,226.1,132.05
2018,5,28,9,45,889.5,104.0,2.2,29.6,839.5,280.38,175.53
2018,5,28,10,0,893.0,108.0,2.3,30.4,871.0,334.88,220.74
2018,5,28,10,15,899.5,109.0,2.4,30.8,897.5,388.45,265.64
2018,5,28,10,30,906.0,110.0,2.5,31.2,924.0,442.12,309.94
2018,5,28,10,45,910.5,111.0,2.65,31.6,944.5,494.78,352.6
2018,5,28,11,0,915.0,112.0,2.8,32.0,965.0,546.93,393.74
2018,5,28,11,15,918.0,112.0,2.85,32.2,977.5,596.85,432.24
2018,5,28,11,30,921.0,112.0,2.9,32.4,990.0,645.73,468.95
2018,5,28,11,45,922.5,112.5,2.95,32.6,995.5,692.8,503.44
2018,5,28,12,0,924.0,113.0,3.0,32.8,1001.0,738.37,536.09
2018,5,28,12,15,923.0,113.5,3.05,32.85,998.5,780.42,565.84
2018,5,28,12,30,922.0,114.0,3.1,32.9,996.0,820.38,592.29
2018,5,28,12,45,919.5,114.0,3.15,32.95,986.0,856.38,616.03
2018,5,28,13,0,917.0,114.0,3.2,33.0,976.0,889.75,638.01
2018,5,28,13,15,913.5,113.0,3.3,33.0,958.5,918.52,657.44
2018,5,28,13,30,910.0,112.0,3.4,33.0,941.0,944.23,675.0
2018,5,28,13,45,905.0,110.5,3.45,32.95,917.0,964.89,689.22
2018,5,28,14,0,900.0,109.0,3.5,32.9,893.0,982.22,701.45
2018,5,28,14,15,892.5,108.0,3.5,32.75,862.5,994.25,710.4
2018,5,28,14,30,885.0,107.0,3.5,32.6,832.0,1002.83,717.33
2018,5,28,14,45,875.0,105.5,3.55,32.45,795.5,1004.93,720.64
2018,5,28,15,0,865.0,104.0,3.6,32.3,759.0,1003.59,721.93
2018,5,28,15,15,853.0,101.5,3.6,32.3,717.5,995.7,718.4
2018,5,28,15,30,841.0,99.0,3.6,32.3,676.0,984.49,712.89
2018,5,28,15,45,824.5,97.0,3.55,31.8,630.5,978.24,711.87
2018,5,28,16,0,808.0,95.0,3.5,31.3,585.0,956.83,700.94
2018,5,28,16,15,787.0,91.5,3.5,30.85,536.5,926.16,684.09
2018,5,28,16,30,766.0,88.0,3.5,30.4,488.0,892.93,665.33
2018,5,28,16,45,738.5,85.0,3.45,29.9,438.0,851.7,640.6
2018,5,28,17,0,711.0,82.0,3.4,29.4,388.0,814.34,618.02
2018,5,28,17,15,674.5,76.5,3.2,28.5,337.0,758.74,582.04
2018,5,28,17,30,638.0,71.0,3.0,27.6,286.0,702.61,544.48
2018,5,28,17,45,585.5,65.0,2.85,26.65,237.0,631.78,494.77
2018,5,28,18,0,533.0,59.0,2.7,25.7,188.0,562.25,443.59
2018,5,28,18,15,455.5,51.5,2.35,24.5,143.5,472.52,374.05
2018,5,28,18,30,378.0,44.0,2.0,23.3,99.0,386.77,304.13
2018,5,28,18,45,263.0,32.5,1.7,22.05,64.0,275.18,204.11
2018,5,28,19,0,148.0,21.0,1.4,20.8,29.0,154.5,0.0
2018,5,28,19,15,74.0,10.5,1.3,20.3,14.5,55.92,0.0
2018,5,28,19,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,5,29,4,45,37.5,6.0,2.0,14.7,7.0,0.0,0.0
2018,5,29,5,0,75.0,12.0,2.3,14.9,14.0,10.24,0.0
2018,5,29,5,15,193.5,24.5,2.4,15.45,43.5,19.11,4.57
2018,5,29,5,30,312.0,37.0,2.5,16.0,73.0,30.42,20.0
2018,5,29,5,45,401.0,45.5,2.65,16.5,115.0,36.68,26.32
2018,5,29,6,0,490.0,54.0,2.8,17.0,157.0,42.9,32.15
2018,5,29,6,15,549.5,60.5,2.75,17.8,205.0,47.23,36.08
2018,5,29,6,30,609.0,67.0,2.7,18.6,253.0,51.52,39.79
2018,5,29,6,45,651.0,72.0,2.65,19.4,303.5,54.46,42.18
2018,5,29,7,0,693.0,77.0,2.6,20.2,354.0,57.34,44.43
2018,5,29,7,15,723.0,80.5,2.6,20.85,404.5,64.32,50.19
2018,5,29,7,30,753.0,84.0,2.6,21.5,455.0,66.05,51.35
2018,5,29,7,45,776.0,87.0,2.6,22.15,504.0,67.26,52.06
2018,5,29,8,0,799.0,90.0,2.6,22.8,553.0,68.41,52.71
2018,5,29,8,15,816.0,93.0,2.6,23.55,599.5,69.38,53.19
2018,5,29,8,30,833.0,96.0,2.6,24.3,646.0,80.74,62.34
2018,5,29,8,45,845.5,98.5,2.55,25.0,688.5,81.82,62.88
2018,5,29,9,0,858.0,101.0,2.5,25.7,731.0,123.64,68.98
2018,5,29,9,15,870.0,101.5,2.55,26.3,769.0,174.7,96.46
2018,5,29,9,30,882.0,102.0,2.6,26.9,807.0,227.2,134.29
2018,5,29,9,45,891.5,102.5,2.65,27.5,840.0,280.39,177.3
2018,5,29,10,0,901.0,103.0,2.7,28.1,873.0,334.37,222.65
2018,5,29,10,15,906.0,104.5,2.75,28.55,899.0,388.08,268.19
2018,5,29,10,30,911.0,106.0,2.8,29.0,925.0,441.73,312.94
2018,5,29,10,45,914.0,107.0,2.85,29.45,944.0,493.87,355.49
2018,5,29,11,0,917.0,108.0,2.9,29.9,963.0,545.35,396.3
2018,5,29,11,15,919.0,108.5,2.95,30.2,975.0,595.06,434.87
2018,5,29,11,30,921.0,109.0,3.0,30.5,987.0,643.65,471.54
2018,5,29,11,45,921.0,110.0,3.05,30.8,992.0,690.03,505.69
2018,5,29,12,0,921.0,111.0,3.1,31.1,997.0,734.8,537.87
2018,5,29,12,15,918.5,112.5,3.2,31.2,994.0,776.35,567.63
2018,5,29,12,30,916.0,114.0,3.3,31.3,991.0,815.75,594.11
2018,5,29,12,45,911.0,115.5,3.35,31.45,980.5,850.78,617.2
2018,5,29,13,0,906.0,117.0,3.4,31.6,970.0,883.09,638.47
2018,5,29,13,15,903.0,116.0,3.45,31.45,953.0,912.04,658.3
2018,5,29,13,30,900.0,115.0,3.5,31.3,936.0,937.99,676.26
2018,5,29,13,45,895.5,113.5,3.6,31.15,912.5,958.95,691.4
2018,5,29,14,0,891.0,112.0,3.7,31.0,889.0,976.63,704.57
2018,5,29,14,15,885.0,110.5,3.75,30.6,859.5,989.53,715.22
2018,5,29,14,30,879.0,109.0,3.8,30.2,830.0,999.03,723.88
2018,5,29,14,45,870.5,107.0,3.85,29.85,794.5,1002.09,728.39
2018,5,29,15,0,862.0,105.0,3.9,29.5,759.0,1001.72,730.88
2018,5,29,15,15,850.0,103.0,3.9,29.5,718.0,994.43,727.66
2018,5,29,15,30,838.0,101.0,3.9,29.5,677.0,983.87,722.46
2018,5,29,15,45,825.0,98.0,3.9,28.2,633.0,980.1,725.68
2018,5,29,16,0,812.0,95.0,3.9,26.9,589.0,961.0,718.64
2018,5,29,16,15,795.0,91.5,3.85,25.9,542.0,934.32,705.3
2018,5,29,16,30,778.0,88.0,3.8,24.9,495.0,904.95,689.92
2018,5,29,16,45,753.0,84.0,3.8,23.95,445.0,864.71,666.7
2018,5,29,17,0,728.0,80.0,3.8,23.0,395.0,822.51,641.44
2018,5,29,17,15,691.5,75.5,3.8,21.75,344.0,773.28,610.84
2018,5,29,17,30,655.0,71.0,3.8,20.5,293.0,718.13,574.42
2018,5,29,17,45,602.0,65.5,3.8,19.3,243.5,647.06,523.85
2018,5,29,18,0,549.0,60.0,3.8,18.1,194.0,577.21,471.46
2018,5,29,18,15,467.0,53.0,3.8,17.15,148.5,483.83,396.89
2018,5,29,18,30,385.0,46.0,3.8,16.2,103.0,394.39,321.64
2018,5,29,18,45,263.5,34.5,3.75,15.3,67.0,277.71,214.47
2018,5,29,19,0,142.0,23.0,3.7,14.4,31.0,154.84,1.07
2018,5,29,19,15,71.0,11.5,3.7,14.05,15.5,54.93,0.0
2018,5,29,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,30,4,45,5.0,5.0,4.6,11.45,5.0,0.0,0.0
2018,5,30,5,0,10.0,10.0,4.7,11.5,10.0,8.54,0.0
2018,5,30,5,15,7.0,21.5,4.75,11.65,21.5,17.59,4.34
2018,5,30,5,30,4.0,33.0,4.8,11.8,33.0,26.88,17.38
2018,5,30,5,45,10.0,50.0,4.85,11.95,51.5,40.18,29.93
2018,5,30,6,0,16.0,67.0,4.9,12.1,70.0,52.64,41.51
2018,5,30,6,15,12.5,69.5,4.9,12.35,72.5,56.35,45.06
2018,5,30,6,30,9.0,72.0,4.9,12.6,75.0,58.99,47.47
2018,5,30,6,45,16.0,93.5,4.9,12.9,99.5,75.58,62.18
2018,5,30,7,0,23.0,115.0,4.9,13.2,124.0,89.14,73.96
2018,5,30,7,15,42.0,156.0,4.9,13.45,175.5,116.44,97.67
2018,5,30,7,30,61.0,197.0,4.9,13.7,227.0,142.17,119.66
2018,5,30,7,45,92.0,224.5,4.9,13.95,275.0,159.57,134.15
2018,5,30,8,0,123.0,252.0,4.9,14.2,323.0,167.57,140.43
2018,5,30,8,15,134.0,273.0,4.9,14.4,356.5,178.84,149.5
2018,5,30,8,30,145.0,294.0,4.9,14.6,390.0,189.64,158.12
2018,5,30,8,45,163.5,317.0,4.9,14.8,432.0,201.06,167.2
2018,5,30,9,0,182.0,340.0,4.9,15.0,474.0,227.0,174.95
2018,5,30,9,15,195.5,357.0,4.9,15.35,507.5,254.73,193.38
2018,5,30,9,30,209.0,374.0,4.9,15.7,541.0,284.37,215.24
2018,5,30,9,45,325.0,353.0,4.9,16.0,625.0,304.97,227.29
2018,5,30,10,0,441.0,332.0,4.9,16.3,709.0,340.49,253.27
2018,5,30,10,15,466.5,324.0,4.9,16.8,734.0,375.91,282.95
2018,5,30,10,30,492.0,316.0,4.9,17.3,759.0,413.72,314.54
2018,5,30,10,45,332.5,377.5,4.9,17.85,679.5,423.89,325.84
2018,5,30,11,0,173.0,439.0,4.9,18.4,600.0,419.08,323.24
2018,5,30,11,15,287.5,419.5,4.9,18.7,692.0,479.34,369.87
2018,5,30,11,30,402.0,400.0,4.9,19.0,784.0,554.09,427.32
2018,5,30,11,45,637.5,278.0,4.9,19.3,890.0,641.04,495.73
2018,5,30,12,0,873.0,156.0,4.9,19.6,996.0,735.59,569.66
2018,5,30,12,15,847.0,169.5,5.0,19.7,983.0,776.72,600.48
2018,5,30,12,30,821.0,183.0,5.1,19.8,970.0,807.88,624.03
2018,5,30,12,45,824.5,178.5,5.15,19.85,962.0,844.03,650.9
2018,5,30,13,0,828.0,174.0,5.2,19.9,954.0,877.89,675.26
2018,5,30,13,15,783.0,193.0,5.25,19.7,920.0,887.87,683.4
2018,5,30,13,30,738.0,212.0,5.3,19.5,886.0,901.95,694.72
2018,5,30,13,45,801.5,176.0,5.35,19.35,890.5,944.04,725.8
2018,5,30,14,0,865.0,140.0,5.4,19.2,895.0,979.19,751.86
2018,5,30,14,15,857.5,138.0,5.4,18.9,864.5,990.42,761.41
2018,5,30,14,30,850.0,136.0,5.4,18.6,834.0,1011.74,778.34
2018,5,30,14,45,840.0,134.0,5.4,18.3,798.0,1013.83,781.93
2018,5,30,15,0,830.0,132.0,5.4,18.0,762.0,1012.44,783.36
2018,5,30,15,15,816.0,129.5,5.4,18.0,720.5,1002.99,778.37
2018,5,30,15,30,802.0,127.0,5.4,18.0,679.0,990.17,771.18
2018,5,30,15,45,784.5,123.5,5.4,17.3,633.5,969.43,760.52
2018,5,30,16,0,767.0,120.0,5.4,16.6,588.0,945.62,747.64
2018,5,30,16,15,742.5,117.0,5.35,16.2,539.5,919.98,732.14
2018,5,30,16,30,718.0,114.0,5.3,15.8,491.0,885.03,709.65
2018,5,30,16,45,685.5,109.5,5.3,15.35,440.0,838.28,678.44
2018,5,30,17,0,653.0,105.0,5.3,14.9,389.0,789.98,645.37
2018,5,30,17,15,605.0,100.5,5.2,14.4,337.5,726.03,598.93
2018,5,30,17,30,557.0,96.0,5.1,13.9,286.0,661.76,550.84
2018,5,30,17,45,490.0,89.5,5.0,13.4,236.5,573.65,481.9
2018,5,30,18,0,423.0,83.0,4.9,12.9,187.0,496.57,419.33
2018,5,30,18,15,329.5,71.5,4.75,12.45,141.0,394.95,332.87
2018,5,30,18,30,236.0,60.0,4.6,12.0,95.0,299.95,249.02
2018,5,30,18,45,137.5,41.5,4.4,11.6,60.0,184.62,144.21
2018,5,30,19,0,39.0,23.0,4.2,11.2,25.0,64.68,4.39
2018,5,30,19,15,19.5,11.5,4.25,11.2,12.5,22.22,0.0
2018,5,30,19,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.25,11.3,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,31,4,45,0.5,4.0,3.7,11.7,4.0,0.0,0.0
2018,5,31,5,0,1.0,8.0,3.7,11.7,8.0,6.83,0.0
2018,5,31,5,15,13.5,21.5,3.75,11.8,23.0,17.63,4.75
2018,5,31,5,30,26.0,35.0,3.8,11.9,38.0,28.31,18.65
2018,5,31,5,45,51.5,52.5,3.85,12.05,62.0,40.98,30.64
2018,5,31,6,0,77.0,70.0,3.9,12.2,86.0,53.86,42.59
2018,5,31,6,15,104.0,92.0,3.95,12.55,120.0,69.38,56.68
2018,5,31,6,30,131.0,114.0,4.0,12.9,154.0,84.53,70.18
2018,5,31,6,45,103.5,131.5,4.05,13.2,167.0,96.06,80.25
2018,5,31,7,0,76.0,149.0,4.1,13.5,180.0,111.14,93.23
2018,5,31,7,15,54.0,154.5,4.1,13.9,178.0,115.7,96.78
2018,5,31,7,30,32.0,160.0,4.1,14.3,176.0,119.92,99.98
2018,5,31,7,45,55.0,192.5,4.15,14.7,223.0,140.95,117.65
2018,5,31,8,0,78.0,225.0,4.2,15.1,270.0,161.19,134.39
2018,5,31,8,15,189.0,244.5,4.2,15.5,366.5,165.2,137.16
2018,5,31,8,30,300.0,264.0,4.2,15.9,463.0,164.76,136.18
2018,5,31,8,45,297.0,286.5,4.2,16.35,494.0,174.4,143.7
2018,5,31,9,0,294.0,309.0,4.2,16.8,525.0,204.57,152.42
2018,5,31,9,15,265.0,330.5,4.25,17.1,533.0,235.29,173.57
2018,5,31,9,30,236.0,352.0,4.3,17.4,541.0,263.55,196.08
2018,5,31,9,45,298.5,351.0,4.35,17.7,600.0,297.77,220.92
2018,5,31,10,0,361.0,350.0,4.4,18.0,659.0,338.69,252.27
2018,5,31,10,15,440.5,328.0,4.4,18.15,716.5,369.6,276.73
2018,5,31,10,30,520.0,306.0,4.4,18.3,774.0,418.44,315.89
2018,5,31,10,45,549.5,294.5,4.45,18.45,799.0,459.12,349.8
2018,5,31,11,0,579.0,283.0,4.5,18.6,824.0,497.18,381.51
2018,5,31,11,15,668.0,244.5,4.55,18.7,876.5,555.9,428.6
2018,5,31,11,30,757.0,206.0,4.6,18.8,929.0,619.53,479.1
2018,5,31,11,45,753.5,211.0,4.6,18.85,933.5,664.95,514.52
2018,5,31,12,0,750.0,216.0,4.6,18.9,938.0,707.85,547.44
2018,5,31,12,15,810.5,184.5,4.6,18.85,963.5,762.06,589.48
2018,5,31,12,30,871.0,153.0,4.6,18.8,989.0,812.21,627.72
2018,5,31,12,45,853.0,162.5,4.55,18.8,974.0,853.15,656.43
2018,5,31,13,0,835.0,172.0,4.5,18.8,959.0,881.96,676.46
2018,5,31,13,15,854.0,159.0,4.45,18.75,951.5,919.19,702.52
2018,5,31,13,30,873.0,146.0,4.4,18.7,944.0,941.88,718.32
2018,5,31,13,45,869.5,143.5,4.35,18.65,921.0,963.06,733.3
2018,5,31,14,0,866.0,141.0,4.3,18.6,898.0,981.04,746.24
2018,5,31,14,15,859.5,139.0,4.25,18.5,868.0,993.3,755.52
2018,5,31,14,30,853.0,137.0,4.2,18.4,838.0,1015.76,771.95
2018,5,31,14,45,844.0,134.0,4.15,18.3,802.0,1017.83,774.49
2018,5,31,15,0,835.0,131.0,4.1,18.2,766.0,1016.39,774.95
2018,5,31,15,15,816.0,130.0,4.1,18.2,722.5,1003.58,767.8
2018,5,31,15,30,797.0,129.0,4.1,18.2,679.0,987.4,758.51
2018,5,31,15,45,767.5,129.0,4.05,17.75,629.5,958.44,741.37
2018,5,31,16,0,738.0,129.0,4.0,17.3,580.0,934.59,727.82
2018,5,31,16,15,699.0,127.5,3.9,16.95,526.5,889.68,698.55
2018,5,31,16,30,660.0,126.0,3.8,16.6,473.0,842.73,667.54
2018,5,31,16,45,657.0,115.0,3.75,16.25,431.0,817.62,652.29
2018,5,31,17,0,654.0,104.0,3.7,15.9,389.0,789.9,634.64
2018,5,31,17,15,616.5,98.0,3.6,15.45,339.5,733.91,595.29
2018,5,31,17,30,579.0,92.0,3.5,15.0,290.0,677.27,554.35
2018,5,31,17,45,521.5,84.0,3.35,14.6,240.5,600.56,495.92
2018,5,31,18,0,464.0,76.0,3.2,14.2,191.0,520.97,432.9
2018,5,31,18,15,379.5,66.0,2.95,13.7,146.0,426.98,355.5
2018,5,31,18,30,295.0,56.0,2.7,13.2,101.0,338.91,278.95
2018,5,31,18,45,191.0,40.5,2.4,12.7,65.5,235.41,184.12
2018,5,31,19,0,87.0,25.0,2.1,12.2,30.0,111.6,21.66
2018,5,31,19,15,43.5,12.5,2.05,12.0,15.0,38.38,0.0
2018,5,31,19,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,1,4,45,23.5,6.5,1.8,11.5,7.0,0.0,0.0
2018,6,1,5,0,47.0,13.0,1.9,11.6,14.0,11.1,0.0
2018,6,1,5,15,146.0,28.5,1.85,11.8,43.5,22.06,7.79
2018,6,1,5,30,245.0,44.0,1.8,12.0,73.0,33.8,23.4
2018,6,1,5,45,337.5,54.5,1.8,12.2,114.5,41.63,31.24
2018,6,1,6,0,430.0,65.0,1.8,12.4,156.0,51.68,40.65
2018,6,1,6,15,494.5,73.0,1.7,12.95,204.5,56.82,45.41
2018,6,1,6,30,559.0,81.0,1.6,13.5,253.0,61.87,49.88
2018,6,1,6,45,606.5,86.0,1.55,14.0,303.5,64.36,51.93
2018,6,1,7,0,654.0,91.0,1.5,14.5,354.0,66.84,53.88
2018,6,1,7,15,688.5,95.0,1.45,15.3,405.0,68.41,54.92
2018,6,1,7,30,723.0,99.0,1.4,16.1,456.0,69.95,55.89
2018,6,1,7,45,750.0,101.5,1.35,16.85,506.0,77.08,61.69
2018,6,1,8,0,777.0,104.0,1.3,17.6,556.0,77.53,61.66
2018,6,1,8,15,797.0,107.0,1.45,18.65,603.5,78.17,61.75
2018,6,1,8,30,817.0,110.0,1.6,19.7,651.0,78.73,61.78
2018,6,1,8,45,833.5,111.0,1.7,20.75,694.5,77.91,60.66
2018,6,1,9,0,850.0,112.0,1.8,21.8,738.0,131.13,75.6
2018,6,1,9,15,865.0,112.0,1.85,22.45,777.5,181.84,103.43
2018,6,1,9,30,880.0,112.0,1.9,23.1,817.0,234.31,141.61
2018,6,1,9,45,894.0,110.0,2.0,23.75,851.5,286.87,184.39
2018,6,1,10,0,908.0,108.0,2.1,24.4,886.0,340.64,229.85
2018,6,1,10,15,913.5,109.5,2.15,24.85,912.5,394.82,276.1
2018,6,1,10,30,919.0,111.0,2.2,25.3,939.0,449.0,321.55
2018,6,1,10,45,923.0,111.5,2.25,25.75,958.5,501.6,364.71
2018,6,1,11,0,927.0,112.0,2.3,26.2,978.0,553.63,406.14
2018,6,1,11,15,929.5,113.0,2.4,26.55,991.0,604.43,445.78
2018,6,1,11,30,932.0,114.0,2.5,26.9,1004.0,654.17,483.55
2018,6,1,11,45,933.0,114.0,2.6,27.25,1009.0,700.95,518.3
2018,6,1,12,0,934.0,114.0,2.7,27.6,1014.0,746.17,551.15
2018,6,1,12,15,932.0,114.5,2.75,27.85,1011.0,787.83,580.59
2018,6,1,12,30,930.0,115.0,2.8,28.1,1008.0,827.33,606.62
2018,6,1,12,45,926.0,116.0,2.85,28.3,997.5,863.25,630.24
2018,6,1,13,0,922.0,117.0,2.9,28.5,987.0,896.49,652.01
2018,6,1,13,15,918.5,116.5,3.0,28.55,970.0,925.95,672.05
2018,6,1,13,30,915.0,116.0,3.1,28.6,953.0,952.39,690.18
2018,6,1,13,45,910.0,114.5,3.15,28.7,929.0,973.31,704.32
2018,6,1,14,0,905.0,113.0,3.2,28.8,905.0,990.9,716.43
2018,6,1,14,15,898.5,111.5,3.25,28.7,874.5,1003.64,726.14
2018,6,1,14,30,892.0,110.0,3.3,28.6,844.0,1012.92,733.81
2018,6,1,14,45,883.0,108.0,3.35,28.55,808.0,1015.72,737.33
2018,6,1,15,0,874.0,106.0,3.4,28.5,772.0,1015.04,738.8
2018,6,1,15,15,862.0,104.0,3.4,28.5,730.5,1007.9,735.72
2018,6,1,15,30,850.0,102.0,3.4,28.5,689.0,997.45,730.66
2018,6,1,15,45,834.5,99.0,3.55,27.95,643.5,991.26,731.22
2018,6,1,16,0,819.0,96.0,3.7,27.4,598.0,969.69,721.51
2018,6,1,16,15,799.0,93.0,3.7,26.85,549.5,940.67,705.79
2018,6,1,16,30,779.0,90.0,3.7,26.3,501.0,909.02,688.1
2018,6,1,16,45,752.5,86.0,3.75,25.75,450.5,867.4,663.4
2018,6,1,17,0,726.0,82.0,3.8,25.2,400.0,823.87,636.72
2018,6,1,17,15,689.5,77.5,3.7,24.35,349.0,774.92,605.32
2018,6,1,17,30,653.0,73.0,3.6,23.5,298.0,719.85,568.25
2018,6,1,17,45,602.0,67.0,3.5,22.6,248.0,649.88,518.48
2018,6,1,18,0,551.0,61.0,3.4,21.7,198.0,581.02,467.14
2018,6,1,18,15,475.5,53.5,3.1,20.65,152.5,492.1,397.2
2018,6,1,18,30,400.0,46.0,2.8,19.6,107.0,406.92,326.82
2018,6,1,18,45,287.5,35.0,2.45,18.5,71.0,296.12,228.57
2018,6,1,19,0,175.0,24.0,2.1,17.4,35.0,181.24,50.83
2018,6,1,19,15,91.0,12.5,1.9,16.85,18.0,68.7,0.0
2018,6,1,19,30,7.0,1.0,1.7,16.3,1.0,0.0,0.0
2018,6,1,19,45,3.5,0.5,1.55,15.7,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,2,4,45,43.5,7.0,0.8,13.05,8.0,0.0,0.0
2018,6,2,5,0,87.0,14.0,0.8,13.4,16.0,11.95,0.0
2018,6,2,5,15,211.5,26.0,1.0,14.15,47.0,21.6,7.74
2018,6,2,5,30,336.0,38.0,1.2,14.9,78.0,31.25,20.99
2018,6,2,5,45,425.0,45.5,1.4,15.65,120.5,36.68,26.49
2018,6,2,6,0,514.0,53.0,1.6,16.4,163.0,42.12,31.59
2018,6,2,6,15,572.5,59.5,1.5,17.2,212.0,46.53,35.58
2018,6,2,6,30,631.0,66.0,1.4,18.0,261.0,50.88,39.34
2018,6,2,6,45,672.5,70.5,1.35,18.85,312.0,53.51,41.46
2018,6,2,7,0,714.0,75.0,1.3,19.7,363.0,61.15,47.83
2018,6,2,7,15,743.5,79.0,1.25,20.85,414.0,63.38,49.36
2018,6,2,7,30,773.0,83.0,1.2,22.0,465.0,65.53,50.78
2018,6,2,7,45,795.5,85.5,1.2,23.15,514.5,66.44,51.12
2018,6,2,8,0,818.0,88.0,1.2,24.3,564.0,67.32,51.43
2018,6,2,8,15,834.5,91.0,1.3,25.2,611.0,78.19,60.13
2018,6,2,8,30,851.0,94.0,1.4,26.1,658.0,79.85,61.08
2018,6,2,8,45,864.5,95.5,1.55,27.0,701.0,80.42,61.15
2018,6,2,9,0,878.0,97.0,1.7,27.9,744.0,124.6,67.71
2018,6,2,9,15,883.5,101.5,1.85,28.65,781.5,178.14,97.26
2018,6,2,9,30,889.0,106.0,2.0,29.4,819.0,232.52,136.43
2018,6,2,9,45,892.0,110.5,2.15,30.15,850.5,286.96,180.02
2018,6,2,10,0,895.0,115.0,2.3,30.9,882.0,341.58,225.25
2018,6,2,10,15,901.0,116.5,2.35,31.4,909.0,395.27,269.87
2018,6,2,10,30,907.0,118.0,2.4,31.9,936.0,449.02,313.76
2018,6,2,10,45,911.0,119.0,2.5,32.4,955.5,501.39,355.69
2018,6,2,11,0,915.0,120.0,2.6,32.9,975.0,553.23,396.01
2018,6,2,11,15,917.5,121.0,2.55,33.25,988.0,603.51,433.8
2018,6,2,11,30,920.0,122.0,2.5,33.6,1001.0,652.77,469.64
2018,6,2,11,45,921.0,122.0,2.5,33.9,1006.0,699.13,502.75
2018,6,2,12,0,922.0,122.0,2.5,34.2,1011.0,743.96,533.96
2018,6,2,12,15,923.0,120.5,2.5,34.45,1009.0,785.91,562.62
2018,6,2,12,30,924.0,119.0,2.5,34.7,1007.0,825.87,587.81
2018,6,2,12,45,924.5,117.0,2.5,34.9,997.5,862.76,610.93
2018,6,2,13,0,925.0,115.0,2.5,35.1,988.0,897.14,632.32
2018,6,2,13,15,921.5,114.0,2.5,35.15,971.0,926.18,650.65
2018,6,2,13,30,918.0,113.0,2.5,35.2,954.0,952.17,667.09
2018,6,2,13,45,913.0,112.5,2.5,35.3,930.5,974.07,680.89
