Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,12,0,952.0,99.0,3.1,34.2,1021.0,743.86,537.21
2018,6,12,12,15,950.0,100.5,3.2,34.2,1019.0,786.7,567.36
2018,6,12,12,30,948.0,102.0,3.3,34.2,1017.0,827.4,594.52
2018,6,12,12,45,944.0,103.0,3.35,34.25,1007.0,863.71,618.33
2018,6,12,13,0,940.0,104.0,3.4,34.3,997.0,897.33,640.35
2018,6,12,13,15,937.0,103.5,3.45,34.15,980.5,927.59,660.72
2018,6,12,13,30,934.0,103.0,3.5,34.0,964.0,954.83,679.22
2018,6,12,13,45,929.5,102.0,3.55,33.85,941.0,977.05,694.61
2018,6,12,14,0,925.0,101.0,3.6,33.7,918.0,995.95,708.03
2018,6,12,14,15,919.0,100.0,3.6,33.45,888.5,1010.03,718.49
2018,6,12,14,30,913.0,99.0,3.6,33.2,859.0,1020.67,726.95
2018,6,12,14,45,905.0,97.0,3.6,32.9,823.5,1024.76,731.57
2018,6,12,15,0,897.0,95.0,3.6,32.6,788.0,1025.34,734.17
2018,6,12,15,15,886.0,93.5,3.6,32.6,747.5,1020.0,732.26
2018,6,12,15,30,875.0,92.0,3.6,32.6,707.0,1011.31,728.38
2018,6,12,15,45,862.0,89.5,3.55,31.75,662.5,996.15,722.61
2018,6,12,16,0,849.0,87.0,3.5,30.9,618.0,977.88,714.88
2018,6,12,16,15,832.5,84.0,3.4,30.2,570.5,952.52,701.68
2018,6,12,16,30,816.0,81.0,3.3,29.5,523.0,935.77,694.16
2018,6,12,16,45,793.5,77.5,3.25,28.85,473.0,898.46,672.78
2018,6,12,17,0,771.0,74.0,3.2,28.2,423.0,859.03,649.62
2018,6,12,17,15,740.5,70.5,3.15,27.1,372.5,810.31,620.4
2018,6,12,17,30,710.0,67.0,3.1,26.0,322.0,760.39,589.18
2018,6,12,17,45,665.5,62.0,3.0,24.9,272.0,695.4,545.2
2018,6,12,18,0,621.0,57.0,2.9,23.8,222.0,637.44,504.23
2018,6,12,18,15,554.5,51.0,2.8,22.65,175.0,555.55,442.67
2018,6,12,18,30,488.0,45.0,2.7,21.5,128.0,476.77,380.03
2018,6,12,18,45,381.5,37.0,2.6,20.3,89.0,369.78,290.74
2018,6,12,19,0,275.0,29.0,2.5,19.1,50.0,264.38,168.79
2018,6,12,19,15,153.5,17.5,2.55,18.45,27.5,114.14,0.0
2018,6,12,19,30,32.0,6.0,2.6,17.8,5.0,0.0,0.0
2018,6,12,19,45,16.0,3.0,2.7,17.1,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,13,4,45,64.5,8.0,2.85,12.75,10.0,0.0,0.0
2018,6,13,5,0,129.0,16.0,3.0,13.0,20.0,13.66,0.0
2018,6,13,5,15,260.5,26.5,3.0,13.6,52.5,22.02,9.38
2018,6,13,5,30,392.0,37.0,3.0,14.2,85.0,30.43,20.44
2018,6,13,5,45,477.5,44.0,3.0,14.8,129.0,35.56,25.63
2018,6,13,6,0,563.0,51.0,3.0,15.4,173.0,40.72,30.49
2018,6,13,6,15,619.5,56.0,2.95,16.05,222.5,44.09,33.59
2018,6,13,6,30,676.0,61.0,2.9,16.7,272.0,51.67,40.24
2018,6,13,6,45,714.5,65.0,2.9,17.35,323.0,54.31,42.41
2018,6,13,7,0,753.0,69.0,2.9,18.0,374.0,56.93,44.47
2018,6,13,7,15,781.0,72.0,2.85,18.7,425.5,58.62,45.67
2018,6,13,7,30,809.0,75.0,2.8,19.4,477.0,60.28,46.81
2018,6,13,7,45,830.5,77.5,2.8,20.1,527.0,69.96,54.81
2018,6,13,8,0,852.0,80.0,2.8,20.8,577.0,71.83,56.05
2018,6,13,8,15,867.5,82.5,2.8,21.5,624.0,73.47,57.1
2018,6,13,8,30,883.0,85.0,2.8,22.2,671.0,74.98,58.03
2018,6,13,8,45,895.5,86.5,2.8,22.95,714.5,75.69,58.28
2018,6,13,9,0,908.0,88.0,2.8,23.7,758.0,121.41,65.53
2018,6,13,9,15,913.5,91.5,2.8,24.3,795.5,175.45,95.9
2018,6,13,9,30,919.0,95.0,2.8,24.9,833.0,230.33,136.3
2018,6,13,9,45,921.0,99.5,2.85,25.45,865.0,285.69,181.79
2018,6,13,10,0,923.0,104.0,2.9,26.0,897.0,341.14,228.99
2018,6,13,10,15,928.0,105.5,2.95,26.5,923.5,395.53,275.41
2018,6,13,10,30,933.0,107.0,3.0,27.0,950.0,449.87,321.05
2018,6,13,10,45,936.5,108.0,3.05,27.5,970.0,502.94,364.63
2018,6,13,11,0,940.0,109.0,3.1,28.0,990.0,555.42,406.45
2018,6,13,11,15,942.5,109.5,3.2,28.3,1003.0,606.19,446.29
2018,6,13,11,30,945.0,110.0,3.3,28.6,1016.0,655.9,484.27
2018,6,13,11,45,946.0,110.0,3.35,28.95,1021.5,703.04,519.2
2018,6,13,12,0,947.0,110.0,3.4,29.3,1027.0,748.63,552.18
2018,6,13,12,15,944.0,111.5,3.5,29.5,1024.5,790.77,582.38
2018,6,13,12,30,941.0,113.0,3.6,29.7,1022.0,830.74,609.15
2018,6,13,12,45,936.5,114.5,3.7,29.9,1012.0,867.12,633.42
2018,6,13,13,0,932.0,116.0,3.8,30.1,1002.0,900.84,655.85
2018,6,13,13,15,928.5,115.5,3.9,30.05,985.5,930.78,676.46
2018,6,13,13,30,925.0,115.0,4.0,30.0,969.0,957.7,695.16
2018,6,13,13,45,920.0,113.5,4.1,29.9,945.0,979.12,710.51
2018,6,13,14,0,915.0,112.0,4.2,29.8,921.0,997.2,723.83
2018,6,13,14,15,908.0,111.0,4.25,29.5,891.0,1010.46,734.47
2018,6,13,14,30,901.0,110.0,4.3,29.2,861.0,1020.27,743.05
2018,6,13,14,45,892.0,108.0,4.35,28.9,825.0,1023.57,747.55
2018,6,13,15,0,883.0,106.0,4.4,28.6,789.0,1023.37,749.97
2018,6,13,15,15,871.5,104.5,4.4,28.6,748.5,1017.78,747.83
2018,6,13,15,30,860.0,103.0,4.4,28.6,708.0,1008.87,743.66
2018,6,13,15,45,845.0,100.0,4.45,27.6,662.5,991.45,737.17
2018,6,13,16,0,830.0,97.0,4.5,26.6,617.0,983.04,736.81
2018,6,13,16,15,811.0,94.0,4.45,25.85,569.0,955.4,722.04
2018,6,13,16,30,792.0,91.0,4.4,25.1,521.0,925.05,705.34
2018,6,13,16,45,768.0,87.5,4.35,24.35,471.0,886.73,682.76
2018,6,13,17,0,744.0,84.0,4.3,23.6,421.0,846.33,658.21
2018,6,13,17,15,711.0,79.0,4.2,22.6,370.0,799.72,628.84
2018,6,13,17,30,678.0,74.0,4.1,21.6,319.0,746.82,593.77
2018,6,13,17,45,632.5,69.0,4.05,20.6,269.5,682.45,548.71
2018,6,13,18,0,587.0,64.0,4.0,19.6,220.0,618.68,501.88
2018,6,13,18,15,519.0,56.5,3.85,18.75,173.0,534.4,435.88
2018,6,13,18,30,451.0,49.0,3.7,17.9,126.0,453.25,369.14
2018,6,13,18,45,348.0,39.5,3.6,17.0,87.5,347.94,278.68
2018,6,13,19,0,245.0,30.0,3.5,16.1,49.0,245.16,161.61
2018,6,13,19,15,136.0,17.0,3.5,15.65,26.5,102.51,0.0
2018,6,13,19,30,27.0,4.0,3.5,15.2,4.0,0.0,0.0
2018,6,13,19,45,13.5,2.0,3.45,14.7,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,14,4,45,44.5,8.0,3.85,12.3,9.5,0.0,0.0
2018,6,14,5,0,89.0,16.0,3.9,12.4,19.0,13.66,0.0
2018,6,14,5,15,209.0,29.0,3.9,12.65,50.5,22.55,9.76
2018,6,14,5,30,329.0,42.0,3.9,12.9,82.0,34.69,24.21
2018,6,14,5,45,421.0,50.0,3.95,13.15,125.5,40.41,30.07
2018,6,14,6,0,513.0,58.0,4.0,13.4,169.0,46.15,35.57
2018,6,14,6,15,571.0,64.0,4.0,13.75,217.5,50.0,39.18
2018,6,14,6,30,629.0,70.0,4.0,14.1,266.0,53.84,42.61
2018,6,14,6,45,669.0,75.5,3.95,14.4,317.0,57.08,45.38
2018,6,14,7,0,709.0,81.0,3.9,14.7,368.0,60.23,48.0
2018,6,14,7,15,741.0,84.0,3.85,15.3,419.5,67.08,53.75
2018,6,14,7,30,773.0,87.0,3.8,15.9,471.0,68.4,54.59
2018,6,14,7,45,797.5,90.0,3.75,16.45,521.5,69.59,55.3
2018,6,14,8,0,822.0,93.0,3.7,17.0,572.0,70.71,55.97
2018,6,14,8,15,839.5,94.5,3.65,17.7,618.5,70.67,55.59
2018,6,14,8,30,857.0,96.0,3.6,18.4,665.0,81.15,64.22
2018,6,14,8,45,871.0,98.0,3.55,19.1,709.0,81.99,64.57
2018,6,14,9,0,885.0,100.0,3.5,19.8,753.0,126.72,71.68
2018,6,14,9,15,897.0,100.5,3.5,20.4,792.0,178.58,100.71
2018,6,14,9,30,909.0,101.0,3.5,21.0,831.0,231.92,140.26
2018,6,14,9,45,919.0,100.5,3.45,21.6,864.5,285.44,184.7
2018,6,14,10,0,929.0,100.0,3.4,22.2,898.0,339.81,231.58
2018,6,14,10,15,933.5,102.0,3.45,22.7,925.0,394.62,279.26
2018,6,14,10,30,938.0,104.0,3.5,23.2,952.0,449.33,326.1
2018,6,14,10,45,941.0,105.5,3.55,23.65,972.0,502.75,370.89
2018,6,14,11,0,944.0,107.0,3.6,24.1,992.0,555.51,413.9
2018,6,14,11,15,945.0,108.0,3.75,24.35,1004.5,605.99,454.57
2018,6,14,11,30,946.0,109.0,3.9,24.6,1017.0,655.26,493.3
2018,6,14,11,45,944.5,111.5,4.0,24.85,1022.5,702.71,529.59
2018,6,14,12,0,943.0,114.0,4.1,25.1,1028.0,748.49,563.84
2018,6,14,12,15,940.5,115.0,4.2,25.05,1025.0,790.53,595.42
2018,6,14,12,30,938.0,116.0,4.3,25.0,1022.0,830.43,623.45
2018,6,14,12,45,932.5,118.0,4.4,24.9,1011.5,866.42,648.84
2018,6,14,13,0,927.0,120.0,4.5,24.8,1001.0,899.7,672.39
2018,6,14,13,15,922.0,119.5,4.55,24.55,983.5,928.31,693.12
2018,6,14,13,30,917.0,119.0,4.6,24.3,966.0,953.82,711.86
2018,6,14,13,45,910.5,119.0,4.6,24.05,942.0,975.24,727.56
2018,6,14,14,0,904.0,119.0,4.6,23.8,918.0,993.35,741.17
2018,6,14,14,15,897.5,117.5,4.6,23.45,888.5,1006.61,751.97
2018,6,14,14,30,891.0,116.0,4.6,23.1,859.0,1016.44,760.66
2018,6,14,14,45,881.5,113.5,4.6,22.75,822.5,1018.78,764.49
2018,6,14,15,0,872.0,111.0,4.6,22.4,786.0,1017.63,766.17
2018,6,14,15,15,860.0,109.0,4.6,22.4,745.5,1011.08,763.3
2018,6,14,15,30,848.0,107.0,4.6,22.4,705.0,1001.22,758.35
2018,6,14,15,45,834.5,103.5,4.5,21.55,660.0,997.31,759.31
2018,6,14,16,0,821.0,100.0,4.4,20.7,615.0,977.71,749.59
2018,6,14,16,15,805.5,95.5,4.3,20.25,567.5,951.86,734.61
2018,6,14,16,30,790.0,91.0,4.2,19.8,520.0,923.22,717.58
2018,6,14,16,45,768.0,86.5,4.1,19.4,470.5,885.65,693.87
2018,6,14,17,0,746.0,82.0,4.0,19.0,421.0,845.97,668.25
2018,6,14,17,15,715.0,77.0,3.9,18.55,370.5,795.4,634.16
2018,6,14,17,30,684.0,72.0,3.8,18.1,320.0,749.69,602.71
2018,6,14,17,45,640.0,66.5,3.7,17.6,270.0,685.81,556.34
2018,6,14,18,0,596.0,61.0,3.6,17.1,220.0,622.53,508.47
2018,6,14,18,15,528.0,54.0,3.45,16.6,173.5,538.74,441.98
2018,6,14,18,30,460.0,47.0,3.3,16.1,127.0,458.18,374.99
2018,6,14,18,45,356.0,38.5,3.15,15.55,88.5,353.18,284.28
2018,6,14,19,0,252.0,30.0,3.0,15.0,50.0,251.13,168.74
2018,6,14,19,15,140.5,17.5,2.95,14.65,27.5,105.95,0.0
2018,6,14,19,30,29.0,5.0,2.9,14.3,5.0,4.27,0.0
2018,6,14,19,45,14.5,2.5,2.85,14.0,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,4,45,42.5,8.0,3.45,12.75,9.5,0.0,0.0
2018,6,15,5,0,85.0,16.0,3.5,12.9,19.0,13.66,0.0
2018,6,15,5,15,203.0,29.0,3.6,13.15,50.0,22.54,9.68
2018,6,15,5,30,321.0,42.0,3.7,13.4,81.0,34.67,24.13
2018,6,15,5,45,414.0,49.0,3.8,13.7,123.5,39.52,29.22
2018,6,15,6,0,507.0,56.0,3.9,14.0,166.0,44.46,33.99
2018,6,15,6,15,564.5,63.0,3.9,14.35,214.5,49.17,38.34
2018,6,15,6,30,622.0,70.0,3.9,14.7,263.0,53.79,42.45
2018,6,15,6,45,662.0,74.5,3.9,15.05,313.0,56.28,44.55
2018,6,15,7,0,702.0,79.0,3.9,15.4,363.0,58.74,46.55
2018,6,15,7,15,732.0,82.5,3.95,16.0,413.5,65.83,52.51
2018,6,15,7,30,762.0,86.0,4.0,16.6,464.0,67.52,53.67
2018,6,15,7,45,785.5,89.0,4.0,17.15,513.5,68.7,54.39
2018,6,15,8,0,809.0,92.0,4.0,17.7,563.0,69.83,55.05
2018,6,15,8,15,825.5,94.0,4.0,18.2,609.0,70.1,54.99
2018,6,15,8,30,842.0,96.0,4.0,18.7,655.0,80.87,63.91
2018,6,15,8,45,855.0,98.0,4.05,19.2,697.5,81.67,64.28
2018,6,15,9,0,868.0,100.0,4.1,19.7,740.0,125.17,71.13
2018,6,15,9,15,874.0,104.0,4.1,20.05,777.0,177.46,101.03
2018,6,15,9,30,880.0,108.0,4.1,20.4,814.0,230.66,140.96
2018,6,15,9,45,883.0,112.0,4.1,20.7,845.5,283.87,185.7
2018,6,15,10,0,886.0,116.0,4.1,21.0,877.0,337.28,232.41
2018,6,15,10,15,892.0,117.5,4.15,21.2,903.5,390.12,278.97
2018,6,15,10,30,898.0,119.0,4.2,21.4,930.0,443.05,325.05
2018,6,15,10,45,902.0,120.0,4.25,21.55,950.0,494.65,369.26
2018,6,15,11,0,906.0,121.0,4.3,21.7,970.0,545.76,411.97
2018,6,15,11,15,909.0,121.0,4.35,21.7,983.0,594.94,452.48
2018,6,15,11,30,912.0,121.0,4.4,21.7,996.0,643.16,491.29
2018,6,15,11,45,913.0,121.5,4.45,21.7,1002.0,689.35,527.73
2018,6,15,12,0,914.0,122.0,4.5,21.7,1008.0,734.11,562.39
2018,6,15,12,15,912.5,123.0,4.6,21.6,1006.0,775.85,594.72
2018,6,15,12,30,911.0,124.0,4.7,21.5,1004.0,815.62,623.82
2018,6,15,12,45,907.5,124.5,4.75,21.4,994.5,851.17,649.39
2018,6,15,13,0,904.0,125.0,4.8,21.3,985.0,884.16,673.17
2018,6,15,13,15,901.0,123.5,4.85,21.05,968.5,913.07,694.54
2018,6,15,13,30,898.0,122.0,4.9,20.8,952.0,939.02,713.97
2018,6,15,13,45,894.0,120.5,4.95,20.6,929.0,960.95,730.61
2018,6,15,14,0,890.0,119.0,5.0,20.4,906.0,979.68,745.19
2018,6,15,14,15,883.5,117.0,5.05,20.1,876.5,992.2,755.95
2018,6,15,14,30,877.0,115.0,5.1,19.8,847.0,1001.32,764.57
2018,6,15,14,45,868.5,113.0,5.1,19.45,812.0,1005.04,769.4
2018,6,15,15,0,860.0,111.0,5.1,19.1,777.0,1005.36,772.08
2018,6,15,15,15,848.0,108.5,5.1,19.1,736.5,998.22,768.68
2018,6,15,15,30,836.0,106.0,5.1,19.1,696.0,987.8,763.15
2018,6,15,15,45,823.5,102.5,5.05,18.35,652.0,984.9,764.94
2018,6,15,16,0,811.0,99.0,5.0,17.6,608.0,966.4,755.73
2018,6,15,16,15,796.5,94.0,4.9,17.2,561.5,941.04,740.29
2018,6,15,16,30,782.0,89.0,4.8,16.8,515.0,912.89,722.8
2018,6,15,16,45,761.0,84.5,4.7,16.4,466.0,876.46,699.09
2018,6,15,17,0,740.0,80.0,4.6,16.0,417.0,837.91,673.47
2018,6,15,17,15,709.0,75.5,4.5,15.6,367.0,788.16,638.9
2018,6,15,17,30,678.0,71.0,4.4,15.2,317.0,743.06,606.96
2018,6,15,17,45,635.0,65.5,4.3,14.85,268.0,680.26,560.04
2018,6,15,18,0,592.0,60.0,4.2,14.5,219.0,618.03,511.72
2018,6,15,18,15,519.0,54.0,4.05,14.1,172.5,531.71,441.98
2018,6,15,18,30,446.0,48.0,3.9,13.7,126.0,448.83,372.04
2018,6,15,18,45,336.0,39.5,3.75,13.25,87.5,339.73,276.73
2018,6,15,19,0,226.0,31.0,3.6,12.8,49.0,238.52,163.76
2018,6,15,19,15,124.5,18.0,3.65,12.7,27.0,96.1,0.0
2018,6,15,19,30,23.0,5.0,3.7,12.6,5.0,4.27,0.0
2018,6,15,19,45,11.5,2.5,3.7,12.45,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,4,45,38.0,8.0,2.5,12.55,9.0,0.0,0.0
2018,6,16,5,0,76.0,16.0,2.5,12.7,18.0,13.66,0.0
2018,6,16,5,15,190.0,29.5,2.55,13.0,49.0,22.9,9.86
2018,6,16,5,30,304.0,43.0,2.6,13.3,80.0,33.23,22.91
2018,6,16,5,45,396.5,51.5,2.6,13.6,123.0,41.61,31.08
2018,6,16,6,0,489.0,60.0,2.6,13.9,166.0,47.68,36.87
2018,6,16,6,15,550.5,66.0,2.6,14.4,214.0,51.46,40.38
2018,6,16,6,30,612.0,72.0,2.6,14.9,262.0,55.24,43.72
2018,6,16,6,45,656.0,76.5,2.6,15.4,313.0,57.7,45.75
2018,6,16,7,0,700.0,81.0,2.6,15.9,364.0,60.14,47.69
2018,6,16,7,15,732.0,84.0,2.55,16.55,415.0,66.98,53.39
2018,6,16,7,30,764.0,87.0,2.5,17.2,466.0,68.29,54.2
2018,6,16,7,45,789.5,89.0,2.5,17.9,516.0,68.78,54.28
2018,6,16,8,0,815.0,91.0,2.5,18.6,566.0,69.27,54.36
2018,6,16,8,15,833.0,93.5,2.45,19.3,613.0,69.92,54.59
2018,6,16,8,30,851.0,96.0,2.4,20.0,660.0,81.05,63.7
2018,6,16,8,45,865.0,97.0,2.4,20.7,703.0,81.3,63.54
2018,6,16,9,0,879.0,98.0,2.4,21.4,746.0,124.26,69.69
2018,6,16,9,15,888.0,100.0,2.4,22.0,784.0,176.26,98.55
2018,6,16,9,30,897.0,102.0,2.4,22.6,822.0,229.46,137.6
2018,6,16,9,45,904.0,104.0,2.45,23.2,855.0,283.19,181.74
2018,6,16,10,0,911.0,106.0,2.5,23.8,888.0,337.52,228.06
2018,6,16,10,15,916.0,107.5,2.55,24.25,914.5,391.23,274.24
2018,6,16,10,30,921.0,109.0,2.6,24.7,941.0,444.92,319.66
2018,6,16,10,45,924.5,110.0,2.7,25.1,961.0,497.37,363.26
2018,6,16,11,0,928.0,111.0,2.8,25.5,981.0,549.24,405.2
2018,6,16,11,15,930.0,112.0,2.95,25.75,994.0,599.53,445.23
2018,6,16,11,30,932.0,113.0,3.1,26.0,1007.0,648.75,483.44
2018,6,16,11,45,932.5,113.0,3.25,26.25,1012.0,695.03,518.69
2018,6,16,12,0,933.0,113.0,3.4,26.5,1017.0,739.76,552.07
2018,6,16,12,15,931.5,114.0,3.55,26.5,1015.5,782.12,583.67
2018,6,16,12,30,930.0,115.0,3.7,26.5,1014.0,822.45,611.8
2018,6,16,12,45,927.0,115.5,3.9,26.5,1004.5,858.9,637.48
2018,6,16,13,0,924.0,116.0,4.1,26.5,995.0,892.78,661.43
2018,6,16,13,15,920.0,115.5,4.25,26.3,978.5,922.12,682.66
2018,6,16,13,30,916.0,115.0,4.4,26.1,962.0,948.44,701.99
2018,6,16,13,45,910.5,114.5,4.55,25.85,938.5,970.24,718.54
2018,6,16,14,0,905.0,114.0,4.7,25.6,915.0,988.77,733.58
2018,6,16,14,15,897.0,113.0,4.85,25.15,885.0,1001.04,745.2
2018,6,16,14,30,889.0,112.0,5.0,24.7,855.0,1009.86,754.73
2018,6,16,14,45,878.5,111.5,5.1,24.2,819.5,1013.3,760.55
2018,6,16,15,0,868.0,111.0,5.2,23.7,784.0,1013.33,764.27
2018,6,16,15,15,856.5,108.5,5.2,23.7,743.5,1006.79,761.35
2018,6,16,15,30,845.0,106.0,5.2,23.7,703.0,996.94,756.33
2018,6,16,15,45,830.0,104.0,5.3,22.4,659.0,993.36,760.48
2018,6,16,16,0,815.0,102.0,5.4,21.1,615.0,974.21,753.73
2018,6,16,16,15,795.0,100.0,5.4,20.4,568.0,947.09,738.8
2018,6,16,16,30,775.0,98.0,5.4,19.7,521.0,917.3,721.8
2018,6,16,16,45,749.0,94.5,5.35,19.0,471.0,877.37,696.79
2018,6,16,17,0,723.0,91.0,5.3,18.3,421.0,841.87,674.58
2018,6,16,17,15,685.0,87.5,5.25,17.7,370.5,787.76,637.48
2018,6,16,17,30,647.0,84.0,5.2,17.1,320.0,732.94,598.75
2018,6,16,17,45,593.5,78.5,5.15,16.45,269.5,661.51,545.71
2018,6,16,18,0,540.0,73.0,5.1,15.8,219.0,590.98,491.19
2018,6,16,18,15,463.0,65.5,5.0,15.3,172.5,500.23,417.46
2018,6,16,18,30,386.0,58.0,4.9,14.8,126.0,412.09,342.87
2018,6,16,18,45,278.0,46.5,4.75,14.3,87.5,306.17,249.15
2018,6,16,19,0,170.0,35.0,4.6,13.8,49.0,207.41,142.98
2018,6,16,19,15,91.0,20.0,4.6,13.65,27.0,76.15,0.0
2018,6,16,19,30,12.0,5.0,4.6,13.5,5.0,4.27,0.0
2018,6,16,19,45,6.0,2.5,4.55,13.3,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.5,2.5,13.25,2.5,0.0,0.0
2018,6,17,5,0,2.0,5.0,2.5,13.3,5.0,4.27,0.0
2018,6,17,5,15,1.0,11.5,2.55,13.5,11.5,9.46,0.71
2018,6,17,5,30,0.0,18.0,2.6,13.7,18.0,14.82,7.09
2018,6,17,5,45,0.0,28.5,2.6,13.9,28.5,23.51,15.12
2018,6,17,6,0,0.0,39.0,2.6,14.1,39.0,32.22,23.12
2018,6,17,6,15,14.0,66.5,2.55,14.35,71.0,54.26,42.89
2018,6,17,6,30,28.0,94.0,2.5,14.6,103.0,73.34,59.82
2018,6,17,6,45,95.0,124.0,2.5,14.85,161.0,91.48,75.67
2018,6,17,7,0,162.0,154.0,2.5,15.1,219.0,111.18,92.6
2018,6,17,7,15,236.5,171.0,2.45,15.4,280.5,117.35,97.53
2018,6,17,7,30,311.0,188.0,2.4,15.7,342.0,127.77,106.06
2018,6,17,7,45,338.5,203.0,2.35,16.0,386.5,136.03,112.62
2018,6,17,8,0,366.0,218.0,2.3,16.3,431.0,143.93,118.82
2018,6,17,8,15,303.0,254.0,2.25,16.6,440.0,161.13,132.81
2018,6,17,8,30,240.0,290.0,2.2,16.9,449.0,176.98,145.49
2018,6,17,8,45,242.0,310.5,2.15,17.2,480.0,185.22,151.73
2018,6,17,9,0,244.0,331.0,2.1,17.5,511.0,212.15,158.8
2018,6,17,9,15,398.0,293.5,2.05,17.85,605.0,218.28,153.37
2018,6,17,9,30,552.0,256.0,2.0,18.2,699.0,251.45,171.46
2018,6,17,9,45,648.5,221.0,1.95,18.55,762.0,283.51,194.34
2018,6,17,10,0,745.0,186.0,1.9,18.9,825.0,329.09,230.19
2018,6,17,10,15,804.5,161.0,1.9,19.6,870.5,382.74,274.14
2018,6,17,10,30,864.0,136.0,1.9,20.3,916.0,439.55,320.39
2018,6,17,10,45,853.0,145.0,1.85,20.95,929.5,488.04,360.42
2018,6,17,11,0,842.0,154.0,1.8,21.6,943.0,534.69,397.6
2018,6,17,11,15,853.5,150.0,1.85,22.05,959.5,583.23,435.54
2018,6,17,11,30,865.0,146.0,1.9,22.5,976.0,631.61,472.3
2018,6,17,11,45,877.5,139.5,1.95,23.0,986.0,678.51,507.0
2018,6,17,12,0,890.0,133.0,2.0,23.5,996.0,724.81,540.42
2018,6,17,12,15,892.0,132.0,2.1,23.85,995.5,766.82,570.69
2018,6,17,12,30,894.0,131.0,2.2,24.2,995.0,807.13,598.21
2018,6,17,12,45,894.5,128.5,2.3,24.5,986.5,843.03,622.17
2018,6,17,13,0,895.0,126.0,2.4,24.8,978.0,876.53,644.49
2018,6,17,13,15,892.0,125.5,2.45,25.0,962.5,906.14,664.05
2018,6,17,13,30,889.0,125.0,2.5,25.2,947.0,932.87,681.74
2018,6,17,13,45,884.5,124.0,2.55,25.35,924.5,954.75,696.45
2018,6,17,14,0,880.0,123.0,2.6,25.5,902.0,973.45,709.22
2018,6,17,14,15,873.5,121.0,2.65,25.5,873.0,985.98,718.53
2018,6,17,14,30,867.0,119.0,2.7,25.5,844.0,995.13,725.86
2018,6,17,14,45,858.0,117.0,2.75,25.5,809.0,998.42,729.55
2018,6,17,15,0,849.0,115.0,2.8,25.5,774.0,998.33,731.26
2018,6,17,15,15,837.0,113.0,2.8,25.5,734.0,991.89,728.54
2018,6,17,15,30,825.0,111.0,2.8,25.5,694.0,994.97,732.27
2018,6,17,15,45,811.5,107.0,2.85,25.2,650.0,978.17,724.27
2018,6,17,16,0,798.0,103.0,2.9,24.9,606.0,958.26,714.39
2018,6,17,16,15,780.0,99.5,2.9,24.6,559.0,931.5,699.47
2018,6,17,16,30,762.0,96.0,2.9,24.3,512.0,902.09,682.65
2018,6,17,16,45,737.5,92.0,2.9,24.0,463.0,863.28,659.1
2018,6,17,17,0,713.0,88.0,2.9,23.7,414.0,828.41,637.91
2018,6,17,17,15,678.5,83.5,2.95,23.1,364.0,776.49,604.95
2018,6,17,17,30,644.0,79.0,3.0,22.5,314.0,723.81,570.29
2018,6,17,17,45,597.0,73.0,3.05,21.95,265.0,657.72,524.0
2018,6,17,18,0,550.0,67.0,3.1,21.4,216.0,592.37,476.09
2018,6,17,18,15,481.0,60.0,3.0,20.55,170.5,508.97,411.75
2018,6,17,18,30,412.0,53.0,2.9,19.7,125.0,428.49,346.57
2018,6,17,18,45,313.0,42.0,2.8,18.85,87.0,325.54,259.22
2018,6,17,19,0,214.0,31.0,2.7,18.0,49.0,231.21,158.5
2018,6,17,19,15,118.5,18.0,2.75,17.4,27.0,92.37,0.0
2018,6,17,19,30,23.0,5.0,2.8,16.8,5.0,4.27,0.0
2018,6,17,19,45,11.5,2.5,2.8,16.2,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,18,4,45,3.0,2.0,1.45,12.7,2.0,0.0,0.0
2018,6,18,5,0,6.0,4.0,1.6,13.1,4.0,3.41,0.0
2018,6,18,5,15,3.0,8.0,1.7,13.65,8.0,6.74,0.0
2018,6,18,5,30,0.0,12.0,1.8,14.2,12.0,9.86,2.81
2018,6,18,5,45,0.0,19.0,1.9,14.8,19.0,15.64,8.13
2018,6,18,6,0,0.0,26.0,2.0,15.4,26.0,21.42,13.41
2018,6,18,6,15,0.0,36.0,1.95,15.95,36.0,29.72,20.86
2018,6,18,6,30,0.0,46.0,1.9,16.5,46.0,38.02,28.22
2018,6,18,6,45,0.5,72.0,1.85,17.0,72.0,59.54,47.09
2018,6,18,7,0,1.0,98.0,1.8,17.5,98.0,79.53,64.3
2018,6,18,7,15,28.5,145.0,1.75,18.15,159.0,109.53,89.77
2018,6,18,7,30,56.0,192.0,1.7,18.8,220.0,139.34,114.5
2018,6,18,7,45,174.5,209.0,1.7,19.45,308.0,145.05,118.56
2018,6,18,8,0,293.0,226.0,1.7,20.1,396.0,147.14,119.61
2018,6,18,8,15,535.5,172.5,1.75,20.8,515.0,109.29,87.34
2018,6,18,8,30,778.0,119.0,1.8,21.5,634.0,83.78,65.55
2018,6,18,8,45,800.5,118.0,1.85,22.2,678.5,81.55,63.35
2018,6,18,9,0,823.0,117.0,1.9,22.9,723.0,120.26,67.96
2018,6,18,9,15,831.0,120.5,2.05,23.45,760.0,170.91,96.13
2018,6,18,9,30,839.0,124.0,2.2,24.0,797.0,231.49,140.71
2018,6,18,9,45,844.5,128.0,2.3,24.55,829.0,283.14,182.7
2018,6,18,10,0,850.0,132.0,2.4,25.1,861.0,335.28,226.76
2018,6,18,10,15,856.5,133.5,2.5,25.5,887.5,386.51,270.45
2018,6,18,10,30,863.0,135.0,2.6,25.9,914.0,437.92,313.72
2018,6,18,10,45,767.5,196.5,2.7,26.35,901.0,483.23,352.1
2018,6,18,11,0,672.0,258.0,2.8,26.8,888.0,521.38,383.07
2018,6,18,11,15,591.5,313.0,2.9,27.15,873.0,556.9,410.48
2018,6,18,11,30,511.0,368.0,3.0,27.5,858.0,591.54,435.71
2018,6,18,11,45,530.0,357.5,3.05,27.9,868.5,630.14,463.87
2018,6,18,12,0,549.0,347.0,3.1,28.3,879.0,669.25,491.92
2018,6,18,12,15,599.5,316.0,3.25,28.4,896.0,710.84,523.02
2018,6,18,12,30,650.0,285.0,3.4,28.5,913.0,759.75,558.81
2018,6,18,12,45,691.5,258.0,3.5,28.65,921.0,805.02,591.36
2018,6,18,13,0,733.0,231.0,3.6,28.8,929.0,849.45,623.15
2018,6,18,13,15,802.5,183.5,3.65,28.75,935.5,891.09,652.58
2018,6,18,13,30,872.0,136.0,3.7,28.7,942.0,927.11,677.1
2018,6,18,13,45,868.0,134.0,3.75,28.6,920.0,948.43,692.1
2018,6,18,14,0,864.0,132.0,3.8,28.5,898.0,966.59,705.24
2018,6,18,14,15,861.5,128.5,3.8,28.25,870.5,981.51,716.52
2018,6,18,14,30,859.0,125.0,3.8,28.0,843.0,993.16,725.81
2018,6,18,14,45,861.0,117.0,3.8,27.7,811.0,1001.25,733.1
2018,6,18,15,0,863.0,109.0,3.8,27.4,779.0,1005.81,738.27
2018,6,18,15,15,851.5,107.0,3.8,27.4,739.0,999.85,735.8
2018,6,18,15,30,840.0,105.0,3.8,27.4,699.0,990.61,731.38
2018,6,18,15,45,826.5,101.5,3.75,26.7,655.0,986.74,732.39
2018,6,18,16,0,813.0,98.0,3.7,26.0,611.0,967.33,723.05
2018,6,18,16,15,796.0,94.5,3.65,25.55,564.0,941.44,708.7
2018,6,18,16,30,779.0,91.0,3.6,25.1,517.0,912.85,692.42
2018,6,18,16,45,755.0,87.0,3.55,24.65,467.5,874.3,669.01
2018,6,18,17,0,731.0,83.0,3.5,24.2,418.0,833.73,643.77
2018,6,18,17,15,698.0,79.0,3.4,23.5,368.0,788.67,615.03
2018,6,18,17,30,665.0,75.0,3.3,22.8,318.0,737.63,581.0
2018,6,18,17,45,619.0,69.0,3.15,22.1,268.5,671.88,534.53
2018,6,18,18,0,573.0,63.0,3.0,21.4,219.0,606.86,486.65
2018,6,18,18,15,506.0,56.0,2.8,20.6,173.0,524.57,423.12
2018,6,18,18,30,439.0,49.0,2.6,19.8,127.0,445.38,358.99
2018,6,18,18,45,339.0,39.5,2.35,18.95,88.5,342.72,272.39
2018,6,18,19,0,239.0,30.0,2.1,18.1,50.0,245.89,169.9
2018,6,18,19,15,133.0,17.5,2.15,17.6,27.5,101.46,0.0
2018,6,18,19,30,27.0,5.0,2.2,17.1,5.0,20.71,0.0
2018,6,18,19,45,13.5,2.5,2.2,16.6,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,4,45,10.0,3.0,2.25,13.45,3.5,0.0,0.0
2018,6,19,5,0,20.0,6.0,2.3,13.6,7.0,5.12,0.0
2018,6,19,5,15,83.0,17.0,2.35,13.9,26.5,13.12,3.01
2018,6,19,5,30,146.0,28.0,2.4,14.2,46.0,21.44,12.72
2018,6,19,5,45,163.0,32.0,2.4,14.55,60.5,24.24,15.7
2018,6,19,6,0,180.0,36.0,2.4,14.9,75.0,26.96,18.36
2018,6,19,6,15,90.0,44.0,2.4,15.25,63.5,34.06,24.79
2018,6,19,6,30,0.0,52.0,2.4,15.6,52.0,43.02,32.76
2018,6,19,6,45,0.0,68.5,2.4,16.0,68.5,56.79,44.85
2018,6,19,7,0,0.0,85.0,2.4,16.4,85.0,69.86,56.13
2018,6,19,7,15,2.5,113.5,2.35,16.95,114.5,91.53,74.68
2018,6,19,7,30,5.0,142.0,2.3,17.5,144.0,112.65,92.41
2018,6,19,7,45,10.5,168.5,2.3,18.1,174.0,131.99,108.31
2018,6,19,8,0,16.0,195.0,2.3,18.7,204.0,151.0,123.69
2018,6,19,8,15,30.0,227.0,2.3,19.5,246.0,162.54,132.51
2018,6,19,8,30,44.0,259.0,2.3,20.3,288.0,181.53,147.38
2018,6,19,8,45,116.0,274.0,2.25,21.15,357.5,178.93,144.31
2018,6,19,9,0,188.0,289.0,2.2,22.0,427.0,201.05,149.24
2018,6,19,9,15,332.0,271.0,2.25,22.65,531.0,209.43,146.61
2018,6,19,9,30,476.0,253.0,2.3,23.3,635.0,235.51,159.29
2018,6,19,9,45,693.5,176.0,2.3,24.0,757.5,264.54,174.53
2018,6,19,10,0,911.0,99.0,2.3,24.7,880.0,331.1,222.1
2018,6,19,10,15,917.5,100.0,2.35,25.2,907.5,384.88,268.03
2018,6,19,10,30,924.0,101.0,2.4,25.7,935.0,438.8,313.38
2018,6,19,10,45,928.0,101.5,2.45,26.25,955.0,491.17,356.44
2018,6,19,11,0,932.0,102.0,2.5,26.8,975.0,543.0,397.8
2018,6,19,11,15,935.0,102.5,2.6,27.05,989.0,593.56,437.63
2018,6,19,11,30,938.0,103.0,2.7,27.3,1003.0,643.11,475.66
2018,6,19,11,45,939.5,103.0,2.8,27.6,1009.0,690.16,510.89
2018,6,19,12,0,941.0,103.0,2.9,27.9,1015.0,735.72,544.25
2018,6,19,12,15,937.0,106.0,2.95,28.05,1013.0,778.04,574.51
2018,6,19,12,30,933.0,109.0,3.0,28.2,1011.0,818.21,601.31
2018,6,19,12,45,927.0,111.5,3.05,28.35,1001.0,853.99,625.05
2018,6,19,13,0,921.0,114.0,3.1,28.5,991.0,887.08,646.94
2018,6,19,13,15,918.0,113.0,3.15,28.5,975.0,916.8,666.97
2018,6,19,13,30,915.0,112.0,3.2,28.5,959.0,943.54,685.1
2018,6,19,13,45,910.0,111.5,3.25,28.55,936.0,965.81,700.26
2018,6,19,14,0,905.0,111.0,3.3,28.6,913.0,984.85,713.43
2018,6,19,14,15,898.5,109.5,3.3,28.45,883.5,998.11,723.21
2018,6,19,14,30,892.0,108.0,3.3,28.3,854.0,1007.96,730.96
2018,6,19,14,45,883.0,106.5,3.35,28.15,819.0,1011.89,735.44
2018,6,19,15,0,874.0,105.0,3.4,28.0,784.0,1012.4,737.9
2018,6,19,15,15,863.0,102.5,3.4,28.0,743.5,1006.38,735.47
2018,6,19,15,30,852.0,100.0,3.4,28.0,703.0,997.02,731.04
2018,6,19,15,45,837.5,98.0,3.4,27.3,659.0,981.49,724.7
2018,6,19,16,0,823.0,96.0,3.4,26.6,615.0,975.01,724.47
2018,6,19,16,15,804.5,93.0,3.4,25.95,567.5,948.18,710.43
2018,6,19,16,30,786.0,90.0,3.4,25.3,520.0,918.66,694.53
2018,6,19,16,45,762.0,86.0,3.4,24.65,470.5,880.03,672.04
2018,6,19,17,0,738.0,82.0,3.4,24.0,421.0,839.37,647.64
2018,6,19,17,15,705.5,78.0,3.3,23.05,371.0,788.99,615.76
2018,6,19,17,30,673.0,74.0,3.2,22.1,321.0,743.74,586.55
2018,6,19,17,45,627.5,69.0,3.15,21.15,271.5,679.61,542.19
2018,6,19,18,0,582.0,64.0,3.1,20.2,222.0,616.11,496.21
2018,6,19,18,15,516.5,56.5,3.05,19.3,175.5,534.03,433.2
2018,6,19,18,30,451.0,49.0,3.0,18.4,129.0,454.97,369.28
2018,6,19,18,45,352.0,39.5,2.9,17.45,90.5,352.55,282.65
2018,6,19,19,0,253.0,30.0,2.8,16.5,52.0,256.42,180.17
2018,6,19,19,15,141.5,17.5,2.8,15.95,28.5,107.08,0.0
2018,6,19,19,30,30.0,5.0,2.8,15.4,5.0,22.55,0.0
2018,6,19,19,45,15.0,2.5,2.8,14.9,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,20,4,45,58.0,7.0,2.35,11.7,9.0,0.0,0.0
2018,6,20,5,0,116.0,14.0,2.5,11.9,18.0,11.95,0.0
2018,6,20,5,15,249.0,25.0,2.6,12.45,50.0,20.7,7.92
2018,6,20,5,30,382.0,36.0,2.7,13.0,82.0,29.58,19.76
2018,6,20,5,45,352.5,39.5,2.75,13.55,97.0,31.26,21.95
2018,6,20,6,0,323.0,43.0,2.8,14.1,112.0,32.89,23.69
2018,6,20,6,15,161.5,53.0,2.8,14.6,87.5,41.09,31.12
2018,6,20,6,30,0.0,63.0,2.8,15.1,63.0,52.17,40.96
2018,6,20,6,45,0.0,81.0,2.8,15.6,81.0,66.29,53.31
2018,6,20,7,0,0.0,99.0,2.8,16.1,99.0,80.23,65.29
2018,6,20,7,15,3.5,128.0,2.85,16.7,129.5,101.86,83.73
2018,6,20,7,30,7.0,157.0,2.9,17.3,160.0,122.99,101.4
2018,6,20,7,45,24.0,191.0,2.9,17.95,204.5,147.17,121.33
2018,6,20,8,0,41.0,225.0,2.9,18.6,249.0,160.55,131.85
2018,6,20,8,15,58.0,245.0,2.9,19.2,282.0,173.11,141.6
2018,6,20,8,30,75.0,265.0,2.9,19.8,315.0,185.37,150.99
2018,6,20,8,45,79.0,283.5,2.95,20.4,339.0,196.24,159.17
2018,6,20,9,0,83.0,302.0,3.0,21.0,363.0,214.26,163.31
2018,6,20,9,15,276.5,284.5,3.0,21.55,503.5,210.06,150.25
2018,6,20,9,30,470.0,267.0,3.0,22.1,644.0,242.23,165.77
2018,6,20,9,45,687.5,191.5,3.05,22.6,768.0,272.27,181.96
2018,6,20,10,0,905.0,116.0,3.1,23.1,892.0,339.66,230.68
2018,6,20,10,15,911.5,117.0,3.15,23.5,919.5,393.35,277.06
2018,6,20,10,30,918.0,118.0,3.2,23.9,947.0,447.16,322.94
2018,6,20,10,45,923.5,118.5,3.25,24.3,968.0,500.14,367.15
2018,6,20,11,0,929.0,119.0,3.3,24.7,989.0,552.75,409.86
2018,6,20,11,15,933.0,119.0,3.45,24.9,1003.5,603.63,450.7
2018,6,20,11,30,937.0,119.0,3.6,25.1,1018.0,653.63,489.88
2018,6,20,11,45,939.5,118.5,3.7,25.25,1024.5,701.23,526.39
2018,6,20,12,0,942.0,118.0,3.8,25.4,1031.0,747.46,561.12
2018,6,20,12,15,942.5,117.0,3.9,25.3,1029.5,790.27,593.38
2018,6,20,12,30,943.0,116.0,4.0,25.2,1028.0,831.13,622.17
2018,6,20,12,45,942.0,115.0,4.1,25.1,1019.0,868.56,648.45
2018,6,20,13,0,941.0,114.0,4.2,25.0,1010.0,903.46,672.99
2018,6,20,13,15,938.5,113.0,4.25,24.75,994.0,934.29,694.96
2018,6,20,13,30,936.0,112.0,4.3,24.5,978.0,962.13,715.0
2018,6,20,13,45,932.5,110.0,4.35,24.25,955.0,984.94,731.77
2018,6,20,14,0,929.0,108.0,4.4,24.0,932.0,1004.42,746.47
2018,6,20,14,15,923.0,106.5,4.4,23.7,902.5,1018.61,757.65
2018,6,20,14,30,917.0,105.0,4.4,23.4,873.0,1029.31,766.7
2018,6,20,14,45,909.5,103.0,4.4,23.1,837.5,1034.49,772.23
2018,6,20,15,0,902.0,101.0,4.4,22.8,802.0,1036.15,775.63
2018,6,20,15,15,891.0,98.5,4.4,22.8,761.0,1030.23,773.19
2018,6,20,15,30,880.0,96.0,4.4,22.8,720.0,1020.87,768.64
2018,6,20,15,45,866.5,94.0,4.25,22.1,675.5,1006.26,761.84
2018,6,20,16,0,853.0,92.0,4.1,21.4,631.0,988.53,752.99
2018,6,20,16,15,836.0,88.5,4.0,20.9,582.5,974.17,746.22
2018,6,20,16,30,819.0,85.0,3.9,20.4,534.0,945.12,729.2
2018,6,20,16,45,796.0,81.5,3.85,19.9,483.5,907.61,706.41
2018,6,20,17,0,773.0,78.0,3.8,19.4,433.0,867.95,681.67
2018,6,20,17,15,742.0,74.0,3.65,18.7,382.0,818.29,649.02
2018,6,20,17,30,711.0,70.0,3.5,18.0,331.0,767.4,614.5
2018,6,20,17,45,668.0,64.5,3.4,17.35,280.5,709.15,573.2
2018,6,20,18,0,625.0,59.0,3.3,16.7,230.0,645.95,526.21
2018,6,20,18,15,560.5,53.0,3.15,16.05,183.0,565.44,463.15
2018,6,20,18,30,496.0,47.0,3.0,15.4,136.0,487.78,399.2
2018,6,20,18,45,395.5,39.0,2.9,14.8,96.0,384.37,310.88
2018,6,20,19,0,295.0,31.0,2.8,14.2,56.0,286.88,204.83
2018,6,20,19,15,167.0,18.5,2.75,13.85,31.0,124.65,0.0
2018,6,20,19,30,39.0,6.0,2.7,13.5,6.0,28.92,0.0
2018,6,20,19,45,19.5,3.0,2.65,13.2,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,21,4,45,58.0,7.0,2.85,12.1,9.0,0.0,0.0
2018,6,21,5,0,116.0,14.0,3.0,12.3,18.0,11.95,0.0
2018,6,21,5,15,253.5,25.0,3.05,12.65,50.5,20.73,7.74
2018,6,21,5,30,391.0,36.0,3.1,13.0,83.0,29.63,19.78
2018,6,21,5,45,329.0,41.5,3.15,13.3,93.5,32.82,23.34
2018,6,21,6,0,267.0,47.0,3.2,13.6,104.0,35.42,25.99
2018,6,21,6,15,133.5,65.0,3.2,14.1,93.5,49.32,38.52
2018,6,21,6,30,0.0,83.0,3.2,14.6,83.0,66.97,54.18
2018,6,21,6,45,22.0,114.0,3.2,15.1,123.0,87.44,72.07
2018,6,21,7,0,44.0,145.0,3.2,15.6,163.0,108.36,90.02
2018,6,21,7,15,204.0,159.0,3.15,16.2,257.5,109.76,90.73
2018,6,21,7,30,364.0,173.0,3.1,16.8,352.0,119.76,98.82
2018,6,21,7,45,563.5,140.0,3.1,17.35,450.5,93.18,75.45
2018,6,21,8,0,763.0,107.0,3.1,17.9,549.0,79.44,63.27
2018,6,21,8,15,824.5,96.5,3.1,18.55,610.5,71.8,56.37
2018,6,21,8,30,886.0,86.0,3.1,19.2,672.0,75.69,59.37
2018,6,21,8,45,898.0,88.5,3.05,19.8,716.0,76.98,60.15
2018,6,21,9,0,910.0,91.0,3.0,20.4,760.0,118.99,66.15
2018,6,21,9,15,920.0,92.0,2.95,21.0,799.0,172.01,94.75
2018,6,21,9,30,930.0,93.0,2.9,21.6,838.0,226.32,134.4
2018,6,21,9,45,938.5,94.0,2.9,22.25,872.0,281.41,179.69
2018,6,21,10,0,947.0,95.0,2.9,22.9,906.0,337.23,227.49
2018,6,21,10,15,952.5,96.0,2.85,23.45,933.5,392.58,275.22
2018,6,21,10,30,958.0,97.0,2.8,24.0,961.0,447.93,322.12
2018,6,21,10,45,962.0,97.5,2.8,24.6,982.0,502.06,366.88
2018,6,21,11,0,966.0,98.0,2.8,25.2,1003.0,555.61,409.77
2018,6,21,11,15,968.5,98.5,2.8,25.55,1016.5,607.56,450.53
2018,6,21,11,30,971.0,99.0,2.8,25.9,1030.0,658.41,489.23
2018,6,21,11,45,972.0,99.0,2.85,26.3,1036.0,706.65,525.08
2018,6,21,12,0,973.0,99.0,2.9,26.7,1042.0,753.28,558.87
2018,6,21,12,15,967.5,102.5,3.0,26.9,1039.0,796.26,589.66
2018,6,21,12,30,962.0,106.0,3.1,27.1,1036.0,836.9,616.96
2018,6,21,12,45,954.0,110.0,3.15,27.3,1025.5,873.44,641.11
2018,6,21,13,0,946.0,114.0,3.2,27.5,1015.0,907.16,663.3
2018,6,21,13,15,943.0,113.5,3.3,27.6,999.0,938.21,684.29
2018,6,21,13,30,940.0,113.0,3.4,27.7,983.0,966.25,703.35
2018,6,21,13,45,936.0,111.5,3.45,27.75,960.0,989.27,719.01
2018,6,21,14,0,932.0,110.0,3.5,27.8,937.0,1008.95,732.62
2018,6,21,14,15,927.0,108.5,3.5,27.65,908.0,1024.27,743.76
2018,6,21,14,30,922.0,107.0,3.5,27.5,879.0,1036.13,752.84
2018,6,21,14,45,915.0,104.5,3.55,27.35,843.5,1041.44,758.24
2018,6,21,15,0,908.0,102.0,3.6,27.2,808.0,1043.2,761.55
2018,6,21,15,15,897.0,100.0,3.6,27.2,767.0,1037.95,759.66
2018,6,21,15,30,886.0,98.0,3.6,27.2,726.0,1029.28,755.72
2018,6,21,15,45,873.5,95.0,3.45,26.6,681.5,1014.58,748.66
2018,6,21,16,0,861.0,92.0,3.3,26.0,637.0,996.68,739.56
2018,6,21,16,15,844.0,89.0,3.25,25.6,588.5,982.94,733.45
2018,6,21,16,30,827.0,86.0,3.2,25.2,540.0,954.49,717.43
2018,6,21,16,45,803.5,83.0,3.1,24.8,489.5,917.06,694.84
2018,6,21,17,0,780.0,80.0,3.0,24.4,439.0,877.45,670.42
2018,6,21,17,15,749.0,76.0,2.9,23.65,387.5,827.63,639.14
2018,6,21,17,30,718.0,72.0,2.8,22.9,336.0,776.52,605.95
2018,6,21,17,45,673.0,66.5,2.7,22.15,284.5,716.68,565.02
2018,6,21,18,0,628.0,61.0,2.6,21.4,233.0,651.59,518.25
2018,6,21,18,15,560.0,55.0,2.25,20.3,185.0,568.02,454.61
2018,6,21,18,30,492.0,49.0,1.9,19.2,137.0,487.38,390.12
2018,6,21,18,45,387.0,40.0,1.55,18.1,96.0,379.37,300.64
2018,6,21,19,0,282.0,31.0,1.2,17.0,55.0,278.5,195.98
2018,6,21,19,15,158.5,18.5,1.2,16.45,30.5,119.2,0.0
2018,6,21,19,30,35.0,6.0,1.2,15.9,6.0,26.5,0.0
2018,6,21,19,45,17.5,3.0,1.2,15.4,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,4,45,46.5,6.5,1.55,12.25,8.0,0.0,0.0
2018,6,22,5,0,93.0,13.0,1.7,12.7,16.0,11.1,0.0
2018,6,22,5,15,221.5,25.5,1.8,13.4,48.0,21.14,7.75
2018,6,22,5,30,350.0,38.0,1.9,14.1,80.0,31.29,21.09
2018,6,22,5,45,439.0,46.5,2.05,14.8,123.5,37.61,27.38
2018,6,22,6,0,528.0,55.0,2.2,15.5,167.0,43.87,33.25
2018,6,22,6,15,586.5,61.5,2.1,16.35,216.5,48.25,37.21
