Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,12,4,45,12.0,3.0,1.65,15.15,3.0,0.0,0.0
2018,7,12,5,0,24.0,6.0,1.8,15.4,6.0,5.12,0.0
2018,7,12,5,15,100.0,18.5,1.9,15.95,26.5,14.4,0.0
2018,7,12,5,30,176.0,31.0,2.0,16.5,47.0,23.93,13.17
2018,7,12,5,45,158.0,43.0,2.05,17.05,64.0,33.47,23.14
2018,7,12,6,0,140.0,55.0,2.1,17.6,81.0,42.2,31.26
2018,7,12,6,15,76.0,75.5,2.15,18.5,90.0,57.97,45.26
2018,7,12,6,30,12.0,96.0,2.2,19.4,99.0,75.44,60.46
2018,7,12,6,45,57.5,121.0,2.25,20.25,142.0,91.31,73.96
2018,7,12,7,0,103.0,146.0,2.3,21.1,185.0,105.16,85.43
2018,7,12,7,15,232.5,153.0,2.3,21.9,257.5,106.75,86.25
2018,7,12,7,30,362.0,160.0,2.3,22.7,330.0,106.45,85.43
2018,7,12,7,45,498.0,144.0,2.3,23.45,406.0,96.48,76.5
2018,7,12,8,0,634.0,128.0,2.3,24.2,482.0,84.83,66.27
2018,7,12,8,15,403.0,206.0,2.35,25.0,438.0,127.85,101.53
2018,7,12,8,30,172.0,284.0,2.4,25.8,394.0,185.15,147.47
2018,7,12,8,45,239.0,295.5,2.5,26.55,460.0,178.89,141.5
2018,7,12,9,0,306.0,307.0,2.6,27.3,526.0,191.67,140.32
2018,7,12,9,15,319.5,322.0,2.6,27.85,562.0,224.21,157.1
2018,7,12,9,30,333.0,337.0,2.6,28.4,598.0,258.78,179.63
2018,7,12,9,45,339.5,340.5,2.65,28.95,616.5,287.39,200.46
2018,7,12,10,0,346.0,344.0,2.7,29.5,635.0,316.74,223.05
2018,7,12,10,15,452.5,309.5,2.7,29.95,703.5,344.87,242.78
2018,7,12,10,30,559.0,275.0,2.7,30.4,772.0,389.25,275.83
2018,7,12,10,45,567.0,282.0,2.7,30.85,796.5,433.85,310.8
2018,7,12,11,0,575.0,289.0,2.7,31.3,821.0,479.33,345.59
2018,7,12,11,15,585.0,288.0,2.8,31.75,836.5,521.01,377.19
2018,7,12,11,30,595.0,287.0,2.9,32.2,852.0,563.29,408.52
2018,7,12,11,45,646.0,258.5,2.95,32.65,876.0,611.16,443.43
2018,7,12,12,0,697.0,230.0,3.0,33.1,900.0,661.38,479.44
2018,7,12,12,15,685.5,239.5,3.05,33.3,898.5,699.54,506.15
2018,7,12,12,30,674.0,249.0,3.1,33.5,897.0,735.75,531.08
2018,7,12,12,45,644.5,263.5,3.2,33.7,879.0,759.71,547.39
2018,7,12,13,0,615.0,278.0,3.3,33.9,861.0,780.12,561.13
2018,7,12,13,15,670.5,238.0,3.25,33.7,864.5,822.42,591.6
2018,7,12,13,30,726.0,198.0,3.2,33.5,868.0,862.63,619.86
2018,7,12,13,45,726.0,191.5,3.2,33.3,847.5,882.92,633.86
2018,7,12,14,0,726.0,185.0,3.2,33.1,827.0,892.33,641.03
2018,7,12,14,15,750.5,166.0,3.15,32.75,811.0,918.0,659.05
2018,7,12,14,30,775.0,147.0,3.1,32.4,795.0,940.54,674.97
2018,7,12,14,45,774.5,140.0,3.0,32.1,764.5,947.72,680.63
2018,7,12,15,0,774.0,133.0,2.9,31.8,734.0,951.63,684.4
2018,7,12,15,15,761.5,130.0,2.9,31.8,696.0,944.58,681.2
2018,7,12,15,30,749.0,127.0,2.9,31.8,658.0,934.33,676.13
2018,7,12,15,45,725.0,126.0,2.8,31.1,613.0,911.56,664.14
2018,7,12,16,0,701.0,125.0,2.7,30.4,568.0,893.0,654.99
2018,7,12,16,15,693.5,116.5,2.75,29.8,526.0,872.61,645.39
2018,7,12,16,30,686.0,108.0,2.8,29.2,484.0,849.43,633.79
2018,7,12,16,45,661.0,103.0,2.8,28.65,437.0,811.08,611.13
2018,7,12,17,0,636.0,98.0,2.8,28.1,390.0,770.98,586.84
2018,7,12,17,15,601.5,92.0,2.8,27.25,342.0,719.19,554.21
2018,7,12,17,30,567.0,86.0,2.8,26.4,294.0,666.71,519.91
2018,7,12,17,45,503.5,81.0,2.85,25.6,244.5,589.41,465.76
2018,7,12,18,0,440.0,76.0,2.9,24.8,195.0,506.32,404.69
2018,7,12,18,15,280.5,66.5,2.8,24.05,136.5,351.08,282.91
2018,7,12,18,30,121.0,57.0,2.7,23.3,78.0,188.21,149.6
2018,7,12,18,45,75.0,41.0,2.6,22.6,52.5,116.21,88.89
2018,7,12,19,0,29.0,25.0,2.5,21.9,27.0,60.07,35.56
2018,7,12,19,15,17.5,14.0,2.45,21.5,15.0,23.47,0.0
2018,7,12,19,30,6.0,3.0,2.4,21.1,3.0,0.0,0.0
2018,7,12,19,45,3.0,1.5,2.3,20.75,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,20.35,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,20.2,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.85,19.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.05,18.7,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.15,18.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,13,4,45,0.5,1.0,2.25,16.8,1.0,0.0,0.0
2018,7,13,5,0,1.0,2.0,2.2,16.9,2.0,1.71,0.0
2018,7,13,5,15,7.0,10.5,2.2,17.3,11.0,8.87,0.0
2018,7,13,5,30,13.0,19.0,2.2,17.7,20.0,16.08,6.8
2018,7,13,5,45,25.0,31.5,2.2,18.15,35.5,26.19,16.77
2018,7,13,6,0,37.0,44.0,2.2,18.6,51.0,36.2,25.9
2018,7,13,6,15,29.5,60.0,2.2,19.1,66.5,48.46,36.85
2018,7,13,6,30,22.0,76.0,2.2,19.6,82.0,60.47,47.41
2018,7,13,6,45,15.5,70.0,2.15,20.15,74.5,56.85,44.16
2018,7,13,7,0,9.0,64.0,2.1,20.7,67.0,53.13,40.75
2018,7,13,7,15,4.5,59.0,2.15,21.35,60.5,48.92,36.89
2018,7,13,7,30,0.0,54.0,2.2,22.0,54.0,44.72,33.04
2018,7,13,7,45,5.0,98.0,2.25,22.65,101.0,80.79,63.56
2018,7,13,8,0,10.0,142.0,2.3,23.3,148.0,113.84,90.88
2018,7,13,8,15,64.5,168.5,2.35,24.0,209.5,127.42,101.55
2018,7,13,8,30,119.0,195.0,2.4,24.7,271.0,136.27,108.22
2018,7,13,8,45,156.0,240.0,2.45,25.4,347.0,162.01,128.57
2018,7,13,9,0,193.0,285.0,2.5,26.1,423.0,190.57,141.9
2018,7,13,9,15,307.5,272.5,2.55,26.65,506.5,195.84,136.77
2018,7,13,9,30,422.0,260.0,2.6,27.2,590.0,215.66,144.34
2018,7,13,9,45,488.0,241.0,2.6,27.8,639.0,246.91,165.36
2018,7,13,10,0,554.0,222.0,2.6,28.4,688.0,279.87,189.95
2018,7,13,10,15,664.5,194.5,2.6,28.9,772.0,332.32,229.36
2018,7,13,10,30,775.0,167.0,2.6,29.4,856.0,400.13,281.06
2018,7,13,10,45,716.5,203.0,2.65,29.9,852.0,442.48,316.64
2018,7,13,11,0,658.0,239.0,2.7,30.4,848.0,483.44,349.53
2018,7,13,11,15,645.0,246.0,2.75,30.85,850.5,522.22,379.54
2018,7,13,11,30,632.0,253.0,2.8,31.3,853.0,559.36,407.44
2018,7,13,11,45,727.0,203.5,2.9,31.75,898.5,619.19,451.55
2018,7,13,12,0,822.0,154.0,3.0,32.2,944.0,676.44,493.54
2018,7,13,12,15,829.0,149.0,3.05,32.4,945.5,717.58,523.05
2018,7,13,12,30,836.0,144.0,3.1,32.6,947.0,757.41,551.22
2018,7,13,12,45,843.5,137.5,3.2,32.8,942.0,794.84,576.31
2018,7,13,13,0,851.0,131.0,3.3,33.0,937.0,830.31,599.84
2018,7,13,13,15,848.5,129.5,3.3,33.05,922.5,859.34,618.92
2018,7,13,13,30,846.0,128.0,3.3,33.1,908.0,885.63,636.22
2018,7,13,13,45,841.5,127.0,3.35,33.15,887.0,907.66,651.1
2018,7,13,14,0,837.0,126.0,3.4,33.2,866.0,926.66,664.12
2018,7,13,14,15,830.5,124.0,3.35,33.1,838.0,939.64,673.15
2018,7,13,14,30,824.0,122.0,3.3,33.0,810.0,949.37,680.24
2018,7,13,14,45,816.0,119.5,3.3,32.85,777.0,953.84,684.56
2018,7,13,15,0,808.0,117.0,3.3,32.7,744.0,967.67,695.13
2018,7,13,15,15,796.0,114.5,3.3,32.7,705.5,961.69,692.56
2018,7,13,15,30,784.0,112.0,3.3,32.7,667.0,952.45,688.16
2018,7,13,15,45,769.0,108.5,3.3,32.25,624.0,935.82,680.32
2018,7,13,16,0,754.0,105.0,3.3,31.8,581.0,916.17,670.57
2018,7,13,16,15,735.5,101.5,3.25,31.35,535.5,890.18,656.25
2018,7,13,16,30,717.0,98.0,3.2,30.9,490.0,861.6,640.11
2018,7,13,16,45,691.5,94.0,3.2,30.45,442.5,828.94,621.26
2018,7,13,17,0,666.0,90.0,3.2,30.0,395.0,789.14,597.07
2018,7,13,17,15,632.5,84.5,3.2,29.2,346.5,738.31,565.28
2018,7,13,17,30,599.0,79.0,3.2,28.4,298.0,686.73,531.82
2018,7,13,17,45,552.5,73.0,3.2,27.6,250.5,622.57,487.63
2018,7,13,18,0,506.0,67.0,3.2,26.8,203.0,559.14,441.9
2018,7,13,18,15,440.5,58.5,3.15,25.9,159.0,478.12,380.3
2018,7,13,18,30,375.0,50.0,3.1,25.0,115.0,400.19,318.03
2018,7,13,18,45,283.0,39.0,3.05,24.05,79.0,300.58,234.56
2018,7,13,19,0,191.0,28.0,3.0,23.1,43.0,210.51,135.41
2018,7,13,19,15,105.0,16.0,3.0,22.45,23.5,82.78,0.0
2018,7,13,19,30,19.0,4.0,3.0,21.8,4.0,0.0,0.0
2018,7,13,19,45,9.5,2.0,2.95,21.15,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.9,20.2,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,19.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,18.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,4,45,13.5,2.5,2.5,15.75,2.5,0.0,0.0
2018,7,14,5,0,27.0,5.0,2.5,15.8,5.0,4.27,0.0
2018,7,14,5,15,126.0,17.5,2.55,16.3,27.5,14.94,0.0
2018,7,14,5,30,225.0,30.0,2.6,16.8,50.0,23.32,12.21
2018,7,14,5,45,317.0,40.0,2.65,17.25,87.0,32.41,22.13
2018,7,14,6,0,409.0,50.0,2.7,17.7,124.0,39.92,29.22
2018,7,14,6,15,414.0,56.5,2.7,18.3,151.5,43.85,32.92
2018,7,14,6,30,419.0,63.0,2.7,18.9,179.0,47.59,36.27
2018,7,14,6,45,262.5,76.0,2.65,19.5,154.0,54.34,42.1
2018,7,14,7,0,106.0,89.0,2.6,20.1,129.0,69.08,54.71
2018,7,14,7,15,54.0,115.0,2.6,20.8,135.5,89.84,72.25
2018,7,14,7,30,2.0,141.0,2.6,21.5,142.0,111.29,90.02
2018,7,14,7,45,7.5,164.0,2.65,22.2,168.0,128.2,103.67
2018,7,14,8,0,13.0,187.0,2.7,22.9,194.0,144.9,116.92
2018,7,14,8,15,40.5,225.5,2.7,23.7,250.5,161.28,129.65
2018,7,14,8,30,68.0,264.0,2.7,24.5,307.0,184.02,147.36
2018,7,14,8,45,265.5,249.0,2.75,25.25,436.0,155.47,123.32
2018,7,14,9,0,463.0,234.0,2.8,26.0,565.0,144.09,103.33
2018,7,14,9,15,649.0,170.0,2.85,26.6,662.0,149.49,89.5
2018,7,14,9,30,835.0,106.0,2.9,27.2,759.0,193.61,110.57
2018,7,14,9,45,843.5,108.0,3.0,27.8,792.5,244.75,149.85
2018,7,14,10,0,852.0,110.0,3.1,28.4,826.0,296.73,192.82
2018,7,14,10,15,859.0,111.0,3.2,28.8,853.5,348.26,236.62
2018,7,14,10,30,866.0,112.0,3.3,29.2,881.0,400.07,280.45
2018,7,14,10,45,783.0,165.0,3.35,29.65,873.0,446.58,320.33
2018,7,14,11,0,700.0,218.0,3.4,30.1,865.0,487.85,354.22
2018,7,14,11,15,762.5,186.0,3.5,30.2,900.5,540.88,395.64
2018,7,14,11,30,825.0,154.0,3.6,30.3,936.0,595.86,438.05
2018,7,14,11,45,855.5,134.5,3.7,30.4,951.0,641.41,473.17
2018,7,14,12,0,886.0,115.0,3.8,30.5,966.0,689.5,509.49
2018,7,14,12,15,885.5,115.5,3.9,30.35,965.5,731.36,540.92
2018,7,14,12,30,885.0,116.0,4.0,30.2,965.0,771.37,569.93
2018,7,14,12,45,826.0,151.0,4.05,30.05,938.5,791.25,583.94
2018,7,14,13,0,767.0,186.0,4.1,29.9,912.0,818.21,602.95
2018,7,14,13,15,821.5,150.0,4.15,29.7,916.5,853.3,627.57
2018,7,14,13,30,876.0,114.0,4.2,29.5,921.0,899.07,659.29
2018,7,14,13,45,871.5,113.0,4.2,29.3,899.5,921.57,675.13
2018,7,14,14,0,867.0,112.0,4.2,29.1,878.0,940.95,689.13
2018,7,14,14,15,860.5,110.5,4.2,28.75,850.0,954.69,699.96
2018,7,14,14,30,854.0,109.0,4.2,28.4,822.0,965.12,708.77
2018,7,14,14,45,845.5,107.5,4.2,28.1,788.5,970.25,714.1
2018,7,14,15,0,837.0,106.0,4.2,27.8,755.0,972.05,717.41
2018,7,14,15,15,825.5,103.5,4.2,27.8,716.0,966.4,715.08
2018,7,14,15,30,814.0,101.0,4.2,27.8,677.0,957.49,710.75
2018,7,14,15,45,800.0,98.5,4.2,26.65,634.0,955.03,714.16
2018,7,14,16,0,786.0,96.0,4.2,25.5,591.0,937.41,707.31
2018,7,14,16,15,768.0,92.5,4.15,24.65,545.0,911.59,693.75
2018,7,14,16,30,750.0,89.0,4.1,23.8,499.0,883.12,678.21
2018,7,14,16,45,725.5,85.5,4.05,22.9,451.0,845.85,656.29
2018,7,14,17,0,701.0,82.0,4.0,22.0,403.0,806.6,632.45
2018,7,14,17,15,669.0,77.5,3.9,21.35,354.0,762.85,603.82
2018,7,14,17,30,637.0,73.0,3.8,20.7,305.0,713.15,569.86
2018,7,14,17,45,592.5,67.5,3.7,20.1,257.0,650.47,524.66
2018,7,14,18,0,548.0,62.0,3.6,19.5,209.0,588.41,477.99
2018,7,14,18,15,483.5,54.5,3.55,19.1,164.0,508.29,414.6
2018,7,14,18,30,419.0,47.0,3.5,18.7,119.0,431.18,350.6
2018,7,14,18,45,323.5,37.0,3.4,18.25,82.0,331.79,264.64
2018,7,14,19,0,228.0,27.0,3.3,17.8,45.0,234.78,152.02
2018,7,14,19,15,127.0,15.5,3.3,17.6,24.5,96.82,0.0
2018,7,14,19,30,26.0,4.0,3.3,17.4,4.0,0.0,0.0
2018,7,14,19,45,13.0,2.0,3.3,17.15,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,15,4,45,19.5,2.5,2.4,14.0,2.5,0.0,0.0
2018,7,15,5,0,39.0,5.0,2.5,14.1,5.0,4.27,0.0
2018,7,15,5,15,164.5,17.0,2.55,14.6,29.5,14.51,0.0
2018,7,15,5,30,290.0,29.0,2.6,15.1,54.0,24.09,12.62
2018,7,15,5,45,353.0,36.5,2.7,15.55,86.5,29.57,19.82
2018,7,15,6,0,416.0,44.0,2.8,16.0,119.0,34.98,25.1
2018,7,15,6,15,238.0,57.5,2.8,16.6,103.5,42.62,32.08
2018,7,15,6,30,60.0,71.0,2.8,17.2,88.0,55.5,43.5
2018,7,15,6,45,30.5,87.0,2.8,17.75,95.5,68.95,55.22
2018,7,15,7,0,1.0,103.0,2.8,18.3,103.0,82.57,66.86
2018,7,15,7,15,13.5,135.5,2.8,19.05,141.5,106.42,87.04
2018,7,15,7,30,26.0,168.0,2.8,19.8,180.0,123.94,101.42
2018,7,15,7,45,58.0,195.0,2.8,20.55,226.0,141.6,115.66
2018,7,15,8,0,90.0,222.0,2.8,21.3,272.0,158.8,129.28
2018,7,15,8,15,297.5,203.0,2.8,22.05,388.5,133.91,107.76
2018,7,15,8,30,505.0,184.0,2.8,22.8,505.0,114.58,91.09
2018,7,15,8,45,686.5,138.5,2.85,23.55,608.5,84.88,65.89
2018,7,15,9,0,868.0,93.0,2.9,24.3,712.0,89.48,57.71
2018,7,15,9,15,886.0,92.5,2.9,24.9,755.0,140.4,75.23
2018,7,15,9,30,904.0,92.0,2.9,25.5,798.0,193.51,108.44
2018,7,15,9,45,906.5,97.0,2.95,26.1,831.5,249.08,151.54
2018,7,15,10,0,909.0,102.0,3.0,26.7,865.0,304.9,198.09
2018,7,15,10,15,916.0,103.0,3.1,27.25,893.5,359.51,244.62
2018,7,15,10,30,923.0,104.0,3.2,27.8,922.0,414.38,291.07
2018,7,15,10,45,928.5,104.0,3.25,28.3,944.0,467.97,335.69
2018,7,15,11,0,934.0,104.0,3.3,28.8,966.0,521.22,378.82
2018,7,15,11,15,938.0,104.5,3.4,29.0,981.5,573.51,420.57
2018,7,15,11,30,942.0,105.0,3.5,29.2,997.0,624.92,460.57
2018,7,15,11,45,944.5,104.5,3.6,29.4,1005.0,673.6,497.64
2018,7,15,12,0,947.0,104.0,3.7,29.6,1013.0,720.86,532.84
2018,7,15,12,15,945.5,105.5,3.8,29.55,1012.5,765.3,565.85
2018,7,15,12,30,944.0,107.0,3.9,29.5,1012.0,807.7,595.76
2018,7,15,12,45,941.0,107.5,4.0,29.4,1003.5,845.82,622.11
2018,7,15,13,0,938.0,108.0,4.1,29.3,995.0,881.34,646.71
2018,7,15,13,15,935.0,106.5,4.15,29.05,979.0,912.26,668.42
2018,7,15,13,30,932.0,105.0,4.2,28.8,963.0,940.13,688.18
2018,7,15,13,45,927.5,104.0,4.25,28.55,940.5,963.96,705.36
2018,7,15,14,0,923.0,103.0,4.3,28.3,918.0,984.47,720.49
2018,7,15,14,15,916.5,102.0,4.35,27.9,889.0,999.69,732.74
2018,7,15,14,30,910.0,101.0,4.4,27.5,860.0,1011.43,742.89
2018,7,15,14,45,902.5,98.5,4.4,27.15,825.0,1017.05,748.77
2018,7,15,15,0,895.0,96.0,4.4,26.8,790.0,1019.12,752.5
2018,7,15,15,15,884.0,94.5,4.4,26.8,750.0,1015.27,751.46
2018,7,15,15,30,873.0,93.0,4.4,26.8,710.0,1008.02,748.33
2018,7,15,15,45,859.5,90.5,4.3,25.85,665.5,993.73,742.85
2018,7,15,16,0,846.0,88.0,4.2,24.9,621.0,976.25,735.29
2018,7,15,16,15,828.5,85.5,4.1,24.2,573.0,963.32,730.15
2018,7,15,16,30,811.0,83.0,4.0,23.5,525.0,935.92,714.98
2018,7,15,16,45,787.5,79.0,3.9,22.8,474.5,898.04,692.37
2018,7,15,17,0,764.0,75.0,3.8,22.1,424.0,857.99,667.8
2018,7,15,17,15,732.0,71.0,3.7,21.5,372.5,808.06,635.2
2018,7,15,17,30,700.0,67.0,3.6,20.9,321.0,756.94,600.73
2018,7,15,17,45,655.5,62.5,3.5,20.3,271.0,699.06,559.8
2018,7,15,18,0,611.0,58.0,3.4,19.7,221.0,636.61,513.48
2018,7,15,18,15,545.0,51.5,3.3,19.15,174.0,554.63,449.5
2018,7,15,18,30,479.0,45.0,3.2,18.6,127.0,475.66,384.61
2018,7,15,18,45,375.5,36.0,3.05,18.1,87.5,369.34,293.47
2018,7,15,19,0,272.0,27.0,2.9,17.6,48.0,264.67,167.87
2018,7,15,19,15,152.5,16.0,2.9,17.3,26.0,114.01,0.0
2018,7,15,19,30,33.0,5.0,2.9,17.0,4.0,0.0,0.0
2018,7,15,19,45,16.5,2.5,2.85,16.75,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,16,4,45,21.0,2.5,2.5,13.8,2.5,0.0,0.0
2018,7,16,5,0,42.0,5.0,2.6,14.0,5.0,4.27,0.0
2018,7,16,5,15,174.0,16.5,2.7,14.55,29.5,14.08,0.0
2018,7,16,5,30,306.0,28.0,2.8,15.1,54.0,23.28,11.69
2018,7,16,5,45,406.5,36.5,2.9,15.6,94.5,29.82,19.99
2018,7,16,6,0,507.0,45.0,3.0,16.1,135.0,36.34,26.25
2018,7,16,6,15,337.5,54.0,2.9,16.75,122.0,40.8,30.44
2018,7,16,6,30,168.0,63.0,2.8,17.4,109.0,48.18,37.02
2018,7,16,6,45,92.0,94.0,2.75,18.0,120.0,71.82,57.68
2018,7,16,7,0,16.0,125.0,2.7,18.6,131.0,97.88,80.07
2018,7,16,7,15,74.0,157.0,2.65,19.45,190.5,116.41,95.45
2018,7,16,7,30,132.0,189.0,2.6,20.3,250.0,132.03,108.06
2018,7,16,7,45,364.5,166.0,2.55,21.1,361.0,108.41,87.38
2018,7,16,8,0,597.0,143.0,2.5,21.9,472.0,94.72,75.28
2018,7,16,8,15,733.0,112.0,2.5,22.8,552.5,81.74,63.87
2018,7,16,8,30,869.0,81.0,2.5,23.7,633.0,72.48,55.68
2018,7,16,8,45,882.5,83.0,2.55,24.6,677.5,73.64,56.28
2018,7,16,9,0,896.0,85.0,2.6,25.5,722.0,84.04,53.9
2018,7,16,9,15,904.0,87.5,2.65,26.25,761.5,137.4,72.23
2018,7,16,9,30,912.0,90.0,2.7,27.0,801.0,191.94,106.27
2018,7,16,9,45,917.5,93.0,2.75,27.7,835.0,247.31,148.62
2018,7,16,10,0,923.0,96.0,2.8,28.4,869.0,303.22,194.75
2018,7,16,10,15,929.0,97.0,2.9,29.0,897.5,358.27,241.33
2018,7,16,10,30,935.0,98.0,3.0,29.6,926.0,413.46,287.71
2018,7,16,10,45,939.0,98.5,3.05,30.2,947.5,467.39,332.17
2018,7,16,11,0,943.0,99.0,3.1,30.8,969.0,520.81,374.96
2018,7,16,11,15,946.0,100.0,3.2,31.15,984.0,573.38,416.33
2018,7,16,11,30,949.0,101.0,3.3,31.5,999.0,624.99,455.81
2018,7,16,11,45,950.0,101.0,3.35,31.85,1006.0,673.43,491.87
2018,7,16,12,0,951.0,101.0,3.4,32.2,1013.0,720.33,525.89
2018,7,16,12,15,948.5,103.0,3.45,32.35,1012.0,764.64,557.72
2018,7,16,12,30,946.0,105.0,3.5,32.5,1011.0,806.83,586.31
2018,7,16,12,45,941.0,107.0,3.6,32.7,1002.5,844.74,611.36
2018,7,16,13,0,936.0,109.0,3.7,32.9,994.0,879.97,634.58
2018,7,16,13,15,934.0,108.0,3.75,32.85,979.0,912.23,656.22
2018,7,16,13,30,932.0,107.0,3.8,32.8,964.0,941.54,675.96
2018,7,16,13,45,927.5,106.5,3.85,32.8,942.0,965.95,692.47
2018,7,16,14,0,923.0,106.0,3.9,32.8,920.0,987.09,706.97
2018,7,16,14,15,917.5,104.5,3.9,32.55,891.5,1002.89,718.59
2018,7,16,14,30,912.0,103.0,3.9,32.3,863.0,1015.21,728.17
2018,7,16,14,45,904.0,101.0,3.9,32.1,828.0,1021.01,733.58
2018,7,16,15,0,896.0,99.0,3.9,31.9,793.0,1023.26,736.92
2018,7,16,15,15,885.0,97.5,3.9,31.9,752.5,1019.54,736.0
2018,7,16,15,30,874.0,96.0,3.9,31.9,712.0,1012.39,733.05
2018,7,16,15,45,860.0,93.0,3.85,31.05,667.0,997.1,727.13
2018,7,16,16,0,846.0,90.0,3.8,30.2,622.0,978.59,719.18
2018,7,16,16,15,828.5,87.0,3.75,29.6,574.0,965.17,713.91
2018,7,16,16,30,811.0,84.0,3.7,29.0,526.0,937.14,698.78
2018,7,16,16,45,787.0,81.0,3.65,28.45,475.5,900.11,677.26
2018,7,16,17,0,763.0,78.0,3.6,27.9,425.0,860.9,653.84
2018,7,16,17,15,731.0,73.5,3.5,26.95,373.5,810.32,622.52
2018,7,16,17,30,699.0,69.0,3.4,26.0,322.0,758.52,589.23
2018,7,16,17,45,653.5,64.0,3.25,25.1,271.5,699.46,548.83
2018,7,16,18,0,608.0,59.0,3.1,24.2,221.0,635.46,502.74
2018,7,16,18,15,541.0,52.0,3.0,23.15,173.5,552.03,439.79
2018,7,16,18,30,474.0,45.0,2.9,22.1,126.0,471.71,375.68
2018,7,16,18,45,369.0,36.0,2.8,21.05,86.5,364.46,285.69
2018,7,16,19,0,264.0,27.0,2.7,20.0,47.0,257.92,157.51
2018,7,16,19,15,141.0,14.5,2.65,19.4,24.5,105.12,0.0
2018,7,16,19,30,18.0,2.0,2.6,18.8,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.0,2.6,18.2,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,17,4,45,21.0,3.0,1.85,14.2,2.5,0.0,0.0
2018,7,17,5,0,42.0,6.0,2.0,14.5,5.0,0.0,0.0
2018,7,17,5,15,173.5,16.5,2.15,15.1,28.5,14.08,0.0
2018,7,17,5,30,305.0,27.0,2.3,15.7,52.0,22.43,10.66
2018,7,17,5,45,405.0,35.5,2.4,16.25,92.5,29.0,19.19
2018,7,17,6,0,505.0,44.0,2.5,16.8,133.0,35.54,25.46
2018,7,17,6,15,336.5,40.5,2.5,17.55,108.0,30.84,21.57
2018,7,17,6,30,168.0,37.0,2.5,18.3,83.0,27.2,18.41
2018,7,17,6,45,84.0,56.5,2.55,19.05,79.5,45.63,34.57
2018,7,17,7,0,0.0,76.0,2.6,19.8,76.0,62.69,49.25
2018,7,17,7,15,4.5,111.0,2.6,20.55,113.0,89.17,71.77
2018,7,17,7,30,9.0,146.0,2.6,21.3,150.0,114.68,93.01
2018,7,17,7,45,42.0,179.5,2.6,22.05,202.0,132.22,107.13
2018,7,17,8,0,75.0,213.0,2.6,22.8,254.0,153.44,124.07
2018,7,17,8,15,345.5,184.5,2.65,23.6,400.0,114.64,91.11
2018,7,17,8,30,616.0,156.0,2.7,24.4,546.0,97.34,76.23
2018,7,17,8,45,755.0,121.5,2.7,25.25,634.0,84.39,65.05
2018,7,17,9,0,894.0,87.0,2.7,26.1,722.0,83.62,64.02
2018,7,17,9,15,901.0,90.5,2.75,26.8,761.5,137.48,72.65
2018,7,17,9,30,908.0,94.0,2.8,27.5,801.0,192.43,106.69
2018,7,17,9,45,911.5,98.5,2.8,28.2,834.5,248.24,149.19
2018,7,17,10,0,915.0,103.0,2.8,28.9,868.0,304.4,195.34
2018,7,17,10,15,922.0,103.5,2.85,29.45,897.0,359.15,241.48
2018,7,17,10,30,929.0,104.0,2.9,30.0,926.0,414.13,287.52
2018,7,17,10,45,934.5,104.5,2.95,30.5,948.5,468.52,332.27
2018,7,17,11,0,940.0,105.0,3.0,31.0,971.0,522.57,375.52
2018,7,17,11,15,943.0,105.5,3.0,31.45,986.0,574.79,416.12
2018,7,17,11,30,946.0,106.0,3.0,31.9,1001.0,626.03,454.72
2018,7,17,11,45,947.5,106.5,3.05,32.3,1008.5,675.19,490.95
2018,7,17,12,0,949.0,107.0,3.1,32.7,1016.0,722.89,525.18
2018,7,17,12,15,945.5,109.5,3.15,32.9,1015.0,766.99,556.53
2018,7,17,12,30,942.0,112.0,3.2,33.1,1014.0,808.93,584.84
2018,7,17,12,45,936.5,114.0,3.25,33.25,1004.5,846.51,609.38
2018,7,17,13,0,931.0,116.0,3.3,33.4,995.0,881.4,632.07
2018,7,17,13,15,927.5,115.5,3.35,33.5,979.5,912.91,652.66
2018,7,17,13,30,924.0,115.0,3.4,33.6,964.0,941.42,671.32
2018,7,17,13,45,919.5,114.5,3.4,33.7,942.0,965.9,687.12
2018,7,17,14,0,915.0,114.0,3.4,33.8,920.0,987.11,700.91
2018,7,17,14,15,908.5,112.0,3.45,33.7,890.5,1001.55,711.44
2018,7,17,14,30,902.0,110.0,3.5,33.6,861.0,1012.46,719.92
2018,7,17,14,45,893.5,108.5,3.5,33.45,826.0,1018.4,725.23
2018,7,17,15,0,885.0,107.0,3.5,33.3,791.0,1020.83,728.5
2018,7,17,15,15,873.5,105.0,3.5,33.3,750.5,1016.2,727.01
2018,7,17,15,30,862.0,103.0,3.5,33.3,710.0,1008.16,723.53
2018,7,17,15,45,847.0,100.5,3.5,32.5,665.0,992.67,717.75
2018,7,17,16,0,832.0,98.0,3.5,31.7,620.0,986.15,717.91
2018,7,17,16,15,812.5,94.5,3.5,31.05,571.0,958.55,703.77
2018,7,17,16,30,793.0,91.0,3.5,30.4,522.0,928.14,687.72
2018,7,17,16,45,767.5,87.5,3.45,29.75,471.5,889.28,665.36
2018,7,17,17,0,742.0,84.0,3.4,29.1,421.0,848.28,641.06
2018,7,17,17,15,708.0,79.5,3.3,28.05,369.5,802.19,613.23
2018,7,17,17,30,674.0,75.0,3.2,27.0,318.0,749.7,579.77
2018,7,17,17,45,626.0,69.0,3.1,25.95,267.0,682.17,533.85
2018,7,17,18,0,578.0,63.0,3.0,24.9,216.0,615.32,486.16
2018,7,17,18,15,507.0,56.0,2.95,23.75,169.0,529.42,421.55
2018,7,17,18,30,436.0,49.0,2.9,22.6,122.0,446.59,355.67
2018,7,17,18,45,329.5,38.5,2.8,21.45,83.5,337.44,263.89
2018,7,17,19,0,223.0,28.0,2.7,20.3,45.0,231.03,135.89
2018,7,17,19,15,118.0,15.0,2.7,19.65,23.5,90.39,0.0
2018,7,17,19,30,13.0,2.0,2.7,19.0,2.0,0.0,0.0
2018,7,17,19,45,6.5,1.0,2.7,18.35,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,18,4,45,12.0,2.0,1.9,14.65,2.0,0.0,0.0
2018,7,18,5,0,24.0,4.0,2.1,14.9,4.0,0.0,0.0
2018,7,18,5,15,128.0,17.0,2.2,15.45,26.0,14.51,0.0
2018,7,18,5,30,232.0,30.0,2.3,16.0,48.0,23.36,10.87
2018,7,18,5,45,333.5,40.0,2.4,16.55,87.0,32.75,22.31
2018,7,18,6,0,435.0,50.0,2.5,17.1,126.0,40.31,29.55
2018,7,18,6,15,362.5,53.0,2.5,17.8,130.0,40.9,30.37
2018,7,18,6,30,290.0,56.0,2.5,18.5,134.0,41.49,30.97
2018,7,18,6,45,145.0,77.5,2.45,19.25,116.5,57.88,45.25
2018,7,18,7,0,0.0,99.0,2.4,20.0,99.0,79.6,63.86
2018,7,18,7,15,10.0,131.0,2.4,20.75,135.5,103.17,83.69
2018,7,18,7,30,20.0,163.0,2.4,21.5,172.0,126.14,102.6
2018,7,18,7,45,121.0,186.0,2.35,22.2,251.5,130.91,105.93
2018,7,18,8,0,222.0,209.0,2.3,22.9,331.0,137.36,110.63
2018,7,18,8,15,513.0,157.0,2.35,23.65,472.0,101.38,80.04
2018,7,18,8,30,804.0,105.0,2.4,24.4,613.0,76.57,58.93
2018,7,18,8,45,827.5,104.0,2.4,25.15,659.5,74.74,57.08
2018,7,18,9,0,851.0,103.0,2.4,25.9,706.0,90.3,69.59
2018,7,18,9,15,859.5,106.5,2.45,26.7,745.0,142.14,78.08
2018,7,18,9,30,868.0,110.0,2.5,27.5,784.0,195.24,110.5
2018,7,18,9,45,874.0,113.5,2.55,28.25,818.0,248.91,150.96
2018,7,18,10,0,880.0,117.0,2.6,29.0,852.0,303.18,195.24
2018,7,18,10,15,887.0,118.0,2.65,29.65,880.5,356.58,239.94
2018,7,18,10,30,894.0,119.0,2.7,30.3,909.0,410.25,284.58
2018,7,18,10,45,899.0,120.0,2.75,31.0,931.0,463.17,327.69
2018,7,18,11,0,904.0,121.0,2.8,31.7,953.0,515.77,369.29
2018,7,18,11,15,857.5,153.5,2.9,32.05,952.5,562.51,406.03
2018,7,18,11,30,811.0,186.0,3.0,32.4,952.0,608.33,440.53
2018,7,18,11,45,828.0,175.5,3.1,32.75,963.0,655.4,475.39
2018,7,18,12,0,845.0,165.0,3.2,33.1,974.0,702.27,509.36
2018,7,18,12,15,790.5,201.0,3.3,33.3,957.5,735.35,532.4
2018,7,18,12,30,736.0,237.0,3.4,33.5,941.0,769.12,555.11
2018,7,18,12,45,763.0,218.0,3.45,33.7,942.5,811.55,584.76
2018,7,18,13,0,790.0,199.0,3.5,33.9,944.0,846.43,609.24
2018,7,18,13,15,774.0,203.5,3.55,33.95,924.0,869.9,624.89
2018,7,18,13,30,758.0,208.0,3.6,34.0,904.0,898.38,643.91
2018,7,18,13,45,758.5,202.5,3.6,34.05,884.5,921.56,659.2
2018,7,18,14,0,759.0,197.0,3.6,34.1,865.0,941.74,672.64
2018,7,18,14,15,791.0,172.0,3.55,34.0,848.0,961.27,685.88
2018,7,18,14,30,823.0,147.0,3.5,33.9,831.0,986.11,702.6
2018,7,18,14,45,837.0,133.0,3.5,33.85,803.5,1001.02,713.22
2018,7,18,15,0,851.0,119.0,3.5,33.8,776.0,999.46,713.56
2018,7,18,15,15,830.0,119.5,3.5,33.8,732.5,1001.08,716.07
2018,7,18,15,30,809.0,120.0,3.5,33.8,689.0,986.5,708.3
2018,7,18,15,45,807.5,112.0,3.5,33.2,649.0,978.5,706.75
2018,7,18,16,0,806.0,104.0,3.5,32.6,609.0,967.08,703.01
2018,7,18,16,15,786.0,101.5,3.6,31.9,561.5,940.47,690.24
2018,7,18,16,30,766.0,99.0,3.7,31.2,514.0,911.11,675.47
2018,7,18,16,45,740.0,94.5,3.75,30.45,463.5,870.9,652.82
2018,7,18,17,0,714.0,90.0,3.8,29.7,413.0,835.07,632.62
2018,7,18,17,15,678.0,85.0,3.85,28.45,362.0,781.57,600.42
2018,7,18,17,30,642.0,80.0,3.9,27.2,311.0,727.25,566.24
2018,7,18,17,45,591.5,74.0,3.9,25.9,260.5,658.3,519.38
2018,7,18,18,0,541.0,68.0,3.9,24.6,210.0,590.12,470.58
2018,7,18,18,15,468.0,59.5,3.85,23.3,163.5,501.63,403.05
2018,7,18,18,30,395.0,51.0,3.8,22.0,117.0,416.43,334.47
2018,7,18,18,45,289.5,40.0,3.7,20.75,79.5,308.74,242.42
2018,7,18,19,0,184.0,29.0,3.6,19.5,42.0,204.94,115.76
2018,7,18,19,15,96.5,15.5,3.45,18.9,22.0,76.65,0.0
2018,7,18,19,30,9.0,2.0,3.3,18.3,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,3.15,17.75,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,19,4,45,6.0,1.5,3.3,14.55,1.5,0.0,0.0
2018,7,19,5,0,12.0,3.0,3.5,14.7,3.0,0.0,0.0
2018,7,19,5,15,74.5,16.0,3.6,15.25,21.5,13.66,0.0
2018,7,19,5,30,137.0,29.0,3.7,15.8,40.0,22.39,9.68
2018,7,19,5,45,215.5,44.5,3.75,16.35,75.5,34.02,23.33
2018,7,19,6,0,294.0,60.0,3.8,16.9,111.0,45.39,33.95
2018,7,19,6,15,261.5,77.0,3.65,17.55,133.5,56.87,44.36
2018,7,19,6,30,229.0,94.0,3.5,18.2,156.0,69.63,55.66
2018,7,19,6,45,260.5,113.0,3.4,18.9,197.0,82.41,66.68
2018,7,19,7,0,292.0,132.0,3.3,19.6,238.0,94.77,77.09
2018,7,19,7,15,411.5,136.0,3.15,20.4,310.5,93.91,75.89
2018,7,19,7,30,531.0,140.0,3.0,21.2,383.0,96.44,77.56
2018,7,19,7,45,567.0,148.0,2.8,22.05,434.5,100.4,80.37
2018,7,19,8,0,603.0,156.0,2.6,22.9,486.0,104.21,83.0
2018,7,19,8,15,622.0,163.0,2.55,23.85,530.0,105.74,83.68
2018,7,19,8,30,641.0,170.0,2.5,24.8,574.0,107.08,84.2
2018,7,19,8,45,609.0,190.0,2.4,25.7,596.0,115.48,90.55
2018,7,19,9,0,577.0,210.0,2.3,26.6,618.0,126.67,99.07
2018,7,19,9,15,524.5,245.0,2.25,27.6,632.0,181.57,119.25
2018,7,19,9,30,472.0,280.0,2.2,28.6,646.0,229.34,151.88
2018,7,19,9,45,427.0,313.5,2.2,29.6,656.0,272.96,185.37
2018,7,19,10,0,382.0,347.0,2.2,30.6,666.0,323.12,224.69
2018,7,19,10,15,527.5,295.0,2.2,31.35,751.5,353.67,244.63
2018,7,19,10,30,673.0,243.0,2.2,32.1,837.0,403.52,280.58
2018,7,19,10,45,761.5,196.5,2.25,32.9,884.0,454.63,319.36
2018,7,19,11,0,850.0,150.0,2.3,33.7,931.0,508.81,360.33
2018,7,19,11,15,858.0,148.0,2.45,34.2,947.0,558.21,398.26
2018,7,19,11,30,866.0,146.0,2.6,34.7,963.0,607.21,434.91
2018,7,19,11,45,865.0,148.0,2.7,35.15,969.5,652.93,468.2
2018,7,19,12,0,864.0,150.0,2.8,35.6,976.0,697.22,499.65
2018,7,19,12,15,860.0,153.0,2.95,35.7,975.0,738.58,529.36
2018,7,19,12,30,856.0,156.0,3.1,35.8,974.0,778.0,557.27
2018,7,19,12,45,834.0,169.0,3.25,35.95,960.5,819.53,585.34
2018,7,19,13,0,812.0,182.0,3.4,36.1,947.0,849.43,605.18
2018,7,19,13,15,812.5,177.5,3.55,35.85,933.0,879.57,626.3
2018,7,19,13,30,813.0,173.0,3.7,35.6,919.0,906.95,645.72
2018,7,19,13,45,810.5,169.0,3.85,35.35,897.5,929.14,661.93
2018,7,19,14,0,808.0,165.0,4.0,35.1,876.0,948.19,676.28
2018,7,19,14,15,797.5,164.0,4.05,34.55,846.5,959.3,685.99
2018,7,19,14,30,787.0,163.0,4.1,34.0,817.0,966.98,693.69
2018,7,19,14,45,772.5,162.0,4.15,33.45,781.5,967.24,696.78
2018,7,19,15,0,758.0,161.0,4.2,32.9,746.0,964.02,697.79
2018,7,19,15,15,744.0,157.5,4.2,32.9,706.5,963.96,699.2
2018,7,19,15,30,730.0,154.0,4.2,32.9,667.0,952.4,693.18
2018,7,19,15,45,713.5,149.0,4.15,31.6,623.5,933.43,685.78
2018,7,19,16,0,697.0,144.0,4.1,30.3,580.0,911.49,676.36
2018,7,19,16,15,681.0,135.5,4.05,29.6,533.5,883.11,660.82
2018,7,19,16,30,665.0,127.0,4.0,28.9,487.0,852.08,643.3
2018,7,19,16,45,644.0,119.0,3.9,28.2,439.5,814.37,620.57
2018,7,19,17,0,623.0,111.0,3.8,27.5,392.0,774.67,595.98
2018,7,19,17,15,591.5,103.0,3.65,26.65,343.5,723.4,562.52
2018,7,19,17,30,560.0,95.0,3.5,25.8,295.0,671.17,527.29
2018,7,19,17,45,518.0,85.0,3.4,24.95,247.5,606.72,481.64
2018,7,19,18,0,476.0,75.0,3.3,24.1,200.0,542.72,434.26
2018,7,19,18,15,412.0,64.5,3.2,23.25,155.5,456.72,367.35
2018,7,19,18,30,348.0,54.0,3.1,22.4,111.0,381.24,305.45
2018,7,19,18,45,259.5,40.5,2.95,21.55,75.0,287.71,224.11
2018,7,19,19,0,171.0,27.0,2.8,20.7,39.0,191.45,101.77
2018,7,19,19,15,90.0,14.5,2.8,20.25,20.5,71.48,0.0
2018,7,19,19,30,9.0,2.0,2.8,19.8,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.8,19.3,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,18.6,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,18.15,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,17.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,4,45,1.0,0.5,2.55,15.5,0.5,0.0,0.0
2018,7,20,5,0,2.0,1.0,2.6,15.7,1.0,0.0,0.0
2018,7,20,5,15,27.0,13.0,2.65,16.3,15.0,11.1,0.0
2018,7,20,5,30,52.0,25.0,2.7,16.9,29.0,20.05,7.51
2018,7,20,5,45,96.0,45.0,2.75,17.5,59.0,34.43,23.5
2018,7,20,6,0,140.0,65.0,2.8,18.1,89.0,48.88,36.77
2018,7,20,6,15,223.0,83.5,2.85,18.9,136.5,62.25,48.77
2018,7,20,6,30,306.0,102.0,2.9,19.7,184.0,75.41,60.31
2018,7,20,6,45,363.0,114.0,2.95,20.5,231.0,81.59,65.54
2018,7,20,7,0,420.0,126.0,3.0,21.3,278.0,88.95,71.57
2018,7,20,7,15,465.5,134.0,2.9,22.15,326.5,93.31,74.85
2018,7,20,7,30,511.0,142.0,2.8,23.0,375.0,97.51,77.9
2018,7,20,7,45,551.5,145.5,2.75,23.85,423.5,98.68,78.34
2018,7,20,8,0,592.0,149.0,2.7,24.7,472.0,99.26,78.28
2018,7,20,8,15,620.5,152.0,2.75,25.6,517.5,98.45,77.07
2018,7,20,8,30,649.0,155.0,2.8,26.5,563.0,97.67,75.9
2018,7,20,8,45,674.5,156.0,2.8,27.45,607.0,95.62,73.7
2018,7,20,9,0,700.0,157.0,2.8,28.4,651.0,96.25,73.73
2018,7,20,9,15,723.0,155.0,2.85,29.2,691.0,139.57,80.43
2018,7,20,9,30,746.0,153.0,2.9,30.0,731.0,193.72,113.45
2018,7,20,9,45,768.5,148.5,2.9,30.8,767.0,239.92,146.88
2018,7,20,10,0,791.0,144.0,2.9,31.6,803.0,288.67,185.5
2018,7,20,10,15,798.5,145.5,3.0,32.1,830.0,339.2,227.39
2018,7,20,10,30,806.0,147.0,3.1,32.6,857.0,390.27,269.58
2018,7,20,10,45,812.0,147.5,3.2,33.15,878.0,440.38,310.32
2018,7,20,11,0,818.0,148.0,3.3,33.7,899.0,490.46,350.0
2018,7,20,11,15,821.5,148.5,3.4,33.9,913.0,538.74,387.88
2018,7,20,11,30,825.0,149.0,3.5,34.1,927.0,585.14,423.5
2018,7,20,11,45,826.5,149.5,3.65,34.3,934.0,629.48,456.95
2018,7,20,12,0,828.0,150.0,3.8,34.5,941.0,672.65,488.86
2018,7,20,12,15,831.0,147.5,3.9,34.5,941.0,713.32,518.76
2018,7,20,12,30,834.0,145.0,4.0,34.5,941.0,752.45,547.14
2018,7,20,12,45,751.0,191.5,4.05,34.5,904.0,772.7,560.26
2018,7,20,13,0,668.0,238.0,4.1,34.5,867.0,785.99,568.35
2018,7,20,13,15,600.0,262.0,4.15,34.3,820.0,780.02,564.56
2018,7,20,13,30,532.0,286.0,4.2,34.1,773.0,766.23,555.43
2018,7,20,13,45,425.5,339.5,4.3,33.95,723.0,741.89,537.68
2018,7,20,14,0,319.0,393.0,4.4,33.8,673.0,697.85,506.4
2018,7,20,14,15,346.0,369.0,4.4,33.45,663.5,714.76,520.69
2018,7,20,14,30,373.0,345.0,4.4,33.1,654.0,730.2,533.82
2018,7,20,14,45,556.0,247.0,4.45,32.7,686.0,841.65,616.75
2018,7,20,15,0,739.0,149.0,4.5,32.3,718.0,932.17,680.85
2018,7,20,15,15,750.5,135.0,4.5,32.3,686.5,937.65,685.3
2018,7,20,15,30,762.0,121.0,4.5,32.3,655.0,939.53,688.08
2018,7,20,15,45,745.5,117.5,4.45,31.35,612.0,921.66,680.22
2018,7,20,16,0,729.0,114.0,4.4,30.4,569.0,900.81,670.44
2018,7,20,16,15,708.0,109.5,4.35,29.7,522.5,877.6,658.32
2018,7,20,16,30,687.0,105.0,4.3,29.0,476.0,846.05,640.29
2018,7,20,16,45,659.0,100.5,4.3,28.35,428.0,805.49,615.72
2018,7,20,17,0,631.0,96.0,4.3,27.7,380.0,763.27,589.41
2018,7,20,17,15,594.0,90.5,4.2,26.85,331.5,709.96,554.36
2018,7,20,17,30,557.0,85.0,4.1,26.0,283.0,656.05,517.71
2018,7,20,17,45,507.0,77.5,4.0,25.2,236.0,587.88,468.69
2018,7,20,18,0,457.0,70.0,3.9,24.4,189.0,520.68,418.27
2018,7,20,18,15,389.5,60.0,3.8,23.6,146.0,437.68,353.02
2018,7,20,18,30,322.0,50.0,3.7,22.8,103.0,354.6,284.58
2018,7,20,18,45,234.0,37.5,3.55,22.0,69.0,263.74,204.96
2018,7,20,19,0,146.0,25.0,3.4,21.2,35.0,169.45,83.68
2018,7,20,19,15,76.5,13.5,3.35,20.7,18.5,61.73,0.0
2018,7,20,19,30,7.0,2.0,3.3,20.2,2.0,0.0,0.0
2018,7,20,19,45,3.5,1.0,3.25,19.75,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.15,19.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.05,18.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.9,18.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,18.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.5,18.45,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,2.05,16.9,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,2.1,17.0,2.0,0.0,0.0
2018,7,21,5,15,60.5,14.5,2.15,17.55,18.5,12.38,0.0
2018,7,21,5,30,114.0,27.0,2.2,18.1,35.0,21.15,7.52
2018,7,21,5,45,195.5,41.0,2.3,18.65,68.5,31.36,20.73
2018,7,21,6,0,277.0,55.0,2.4,19.2,102.0,41.68,30.38
2018,7,21,6,15,340.5,66.5,2.4,19.9,143.5,49.88,37.85
2018,7,21,6,30,404.0,78.0,2.4,20.6,185.0,57.9,44.94
2018,7,21,6,45,431.0,91.0,2.45,21.3,227.0,66.43,52.24
2018,7,21,7,0,458.0,104.0,2.5,22.0,269.0,74.61,59.06
2018,7,21,7,15,520.5,107.5,2.5,22.75,322.5,77.22,60.95
2018,7,21,7,30,583.0,111.0,2.5,23.5,376.0,78.11,61.32
2018,7,21,7,45,619.5,114.5,2.55,24.25,425.5,78.73,61.44
2018,7,21,8,0,656.0,118.0,2.6,25.0,475.0,79.36,61.57
2018,7,21,8,15,677.5,122.0,2.6,25.75,520.0,80.04,61.73
2018,7,21,8,30,699.0,126.0,2.6,26.5,565.0,80.63,61.83
2018,7,21,8,45,715.5,130.0,2.65,27.25,607.5,81.02,61.77
2018,7,21,9,0,732.0,134.0,2.7,28.0,650.0,91.12,69.68
2018,7,21,9,15,737.0,141.5,2.75,28.6,686.5,139.7,80.71
2018,7,21,9,30,742.0,149.0,2.8,29.2,723.0,189.33,110.71
2018,7,21,9,45,742.0,157.5,2.9,29.85,753.0,239.58,148.2
2018,7,21,10,0,742.0,166.0,3.0,30.5,783.0,290.04,188.95
2018,7,21,10,15,711.5,188.5,3.1,30.9,796.5,334.84,227.53
2018,7,21,10,30,681.0,211.0,3.2,31.3,810.0,383.22,268.15
2018,7,21,10,45,664.5,226.0,3.3,31.75,822.5,429.34,305.74
2018,7,21,11,0,648.0,241.0,3.4,32.2,835.0,473.79,341.0
2018,7,21,11,15,714.5,207.0,3.5,32.4,872.0,524.27,380.03
2018,7,21,11,30,781.0,173.0,3.6,32.6,909.0,579.24,421.88
2018,7,21,11,45,783.0,173.5,3.7,32.85,916.0,623.86,455.34
2018,7,21,12,0,785.0,174.0,3.8,33.1,923.0,667.47,487.38
2018,7,21,12,15,794.5,167.5,3.85,33.1,925.5,709.47,518.2
2018,7,21,12,30,804.0,161.0,3.9,33.1,928.0,750.29,547.74
2018,7,21,12,45,814.5,153.0,4.0,33.15,924.5,789.07,575.31
2018,7,21,13,0,825.0,145.0,4.1,33.2,921.0,816.46,593.98
2018,7,21,13,15,822.5,143.5,4.1,33.05,906.5,845.39,613.85
2018,7,21,13,30,820.0,142.0,4.1,32.9,892.0,871.64,631.94
2018,7,21,13,45,816.0,139.5,4.15,32.7,871.0,892.77,647.08
2018,7,21,14,0,812.0,137.0,4.2,32.5,850.0,910.87,660.37
2018,7,21,14,15,806.0,134.5,4.2,32.25,822.5,936.54,678.67
2018,7,21,14,30,800.0,132.0,4.2,32.0,795.0,946.71,686.86
2018,7,21,14,45,792.0,129.0,4.2,31.7,762.0,951.05,691.62
2018,7,21,15,0,784.0,126.0,4.2,31.4,729.0,952.06,694.37
2018,7,21,15,15,771.0,123.5,4.2,31.4,690.5,945.29,691.3
2018,7,21,15,30,758.0,121.0,4.2,31.4,652.0,935.27,686.27
2018,7,21,15,45,743.5,117.0,4.2,30.65,609.5,918.87,679.14
2018,7,21,16,0,729.0,113.0,4.2,29.9,567.0,899.47,670.02
2018,7,21,16,15,711.0,108.5,4.2,29.3,522.0,879.18,659.84
2018,7,21,16,30,693.0,104.0,4.2,28.7,477.0,850.57,643.82
2018,7,21,16,45,667.5,98.5,4.2,28.05,429.0,811.04,620.0
