Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,17,0,642.0,93.0,4.2,27.4,381.0,769.73,594.4
2018,7,21,17,15,607.0,87.5,4.05,26.6,333.0,718.08,560.35
2018,7,21,17,30,572.0,82.0,3.9,25.8,285.0,665.73,524.69
2018,7,21,17,45,524.0,75.0,3.8,24.95,238.0,599.62,477.46
2018,7,21,18,0,476.0,68.0,3.7,24.1,191.0,534.34,428.72
2018,7,21,18,15,408.5,58.5,3.55,23.25,147.5,451.38,363.61
2018,7,21,18,30,341.0,49.0,3.4,22.4,104.0,367.96,295.16
2018,7,21,18,45,249.5,36.5,3.3,21.6,69.5,273.77,212.46
2018,7,21,19,0,158.0,24.0,3.2,20.8,35.0,175.24,79.68
2018,7,21,19,15,83.0,13.0,3.1,20.3,18.5,65.53,0.0
2018,7,21,19,30,8.0,2.0,3.0,19.8,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.95,19.3,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.85,18.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,1.9,16.65,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,1.9,16.8,2.0,0.0,0.0
2018,7,22,5,15,97.0,14.0,1.95,17.3,20.5,11.95,0.0
2018,7,22,5,30,184.0,26.0,2.0,17.8,39.0,20.23,6.21
2018,7,22,5,45,257.5,36.0,2.05,18.3,70.0,27.83,17.75
2018,7,22,6,0,331.0,46.0,2.1,18.8,101.0,36.64,26.08
2018,7,22,6,15,223.5,53.5,2.1,19.35,96.0,39.82,29.18
2018,7,22,6,30,116.0,61.0,2.1,19.9,91.0,46.39,35.05
2018,7,22,6,45,64.0,88.5,2.15,20.5,105.5,67.78,53.6
2018,7,22,7,0,12.0,116.0,2.2,21.1,120.0,91.41,73.74
2018,7,22,7,15,84.5,146.0,2.2,21.8,183.5,109.59,88.8
2018,7,22,7,30,157.0,176.0,2.2,22.5,247.0,124.86,101.13
2018,7,22,7,45,199.5,194.5,2.25,23.15,295.5,136.75,110.45
2018,7,22,8,0,242.0,213.0,2.3,23.8,344.0,140.1,112.55
2018,7,22,8,15,443.0,178.0,2.35,24.45,445.0,112.93,89.42
2018,7,22,8,30,644.0,143.0,2.4,25.1,546.0,90.21,70.13
2018,7,22,8,45,718.5,125.5,2.45,25.75,606.0,86.71,66.86
2018,7,22,9,0,793.0,108.0,2.5,26.4,666.0,75.11,56.94
2018,7,22,9,15,802.5,111.5,2.55,26.95,704.0,124.44,67.75
2018,7,22,9,30,812.0,115.0,2.6,27.5,742.0,185.09,105.47
2018,7,22,9,45,818.0,119.0,2.65,28.05,774.5,236.22,143.56
2018,7,22,10,0,824.0,123.0,2.7,28.6,807.0,287.97,185.76
2018,7,22,10,15,830.5,125.0,2.75,29.05,835.0,339.06,228.76
2018,7,22,10,30,837.0,127.0,2.8,29.5,863.0,390.44,271.91
2018,7,22,10,45,842.0,128.0,2.85,30.0,884.0,440.65,313.42
2018,7,22,11,0,847.0,129.0,2.9,30.5,905.0,490.61,353.64
2018,7,22,11,15,850.5,129.5,2.95,30.85,919.0,539.02,391.84
2018,7,22,11,30,854.0,130.0,3.0,31.2,933.0,586.67,428.4
2018,7,22,11,45,856.0,130.0,3.1,31.55,940.5,632.12,462.58
2018,7,22,12,0,858.0,130.0,3.2,31.9,948.0,676.33,495.05
2018,7,22,12,15,860.0,128.5,3.25,32.1,948.0,717.96,525.18
2018,7,22,12,30,862.0,127.0,3.3,32.3,948.0,757.92,553.52
2018,7,22,12,45,864.0,124.0,3.35,32.55,941.5,794.73,577.76
2018,7,22,13,0,866.0,121.0,3.4,32.8,935.0,829.32,600.41
2018,7,22,13,15,863.0,120.5,3.45,32.8,920.5,859.44,620.66
2018,7,22,13,30,860.0,120.0,3.5,32.8,906.0,886.78,639.13
2018,7,22,13,45,856.0,118.0,3.55,32.8,884.5,908.86,654.24
2018,7,22,14,0,852.0,116.0,3.6,32.8,863.0,927.82,667.42
2018,7,22,14,15,845.0,115.0,3.7,32.55,835.0,941.71,678.44
2018,7,22,14,30,838.0,114.0,3.8,32.3,807.0,952.31,687.51
2018,7,22,14,45,829.5,111.5,3.85,32.0,773.0,956.55,692.46
2018,7,22,15,0,821.0,109.0,3.9,31.7,739.0,957.43,695.42
2018,7,22,15,15,809.0,107.0,3.9,31.7,700.5,952.04,693.3
2018,7,22,15,30,797.0,105.0,3.9,31.7,662.0,955.77,697.39
2018,7,22,15,45,782.0,102.0,3.95,30.85,619.0,939.82,691.2
2018,7,22,16,0,767.0,99.0,4.0,30.0,576.0,920.81,683.09
2018,7,22,16,15,748.5,95.0,3.95,29.35,529.5,894.16,668.66
2018,7,22,16,30,730.0,91.0,3.9,28.7,483.0,864.88,652.29
2018,7,22,16,45,705.0,87.0,3.9,28.1,435.0,826.83,629.66
2018,7,22,17,0,680.0,83.0,3.9,27.5,387.0,792.33,609.05
2018,7,22,17,15,646.0,78.0,3.85,26.6,338.0,741.46,576.49
2018,7,22,17,30,612.0,73.0,3.8,25.7,289.0,689.85,542.25
2018,7,22,17,45,565.5,67.0,3.75,24.85,241.5,625.45,496.77
2018,7,22,18,0,519.0,61.0,3.7,24.0,194.0,561.85,449.69
2018,7,22,18,15,451.0,53.0,3.6,23.15,150.0,479.25,385.18
2018,7,22,18,30,383.0,45.0,3.5,22.3,106.0,400.01,320.07
2018,7,22,18,45,285.5,34.5,3.4,21.45,71.0,300.34,232.61
2018,7,22,19,0,188.0,24.0,3.3,20.6,36.0,195.55,79.84
2018,7,22,19,15,99.0,13.0,3.2,20.05,19.0,75.98,0.0
2018,7,22,19,30,10.0,2.0,3.1,19.5,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,3.05,19.0,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,18.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,17.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.9,15.3,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.9,15.4,2.0,0.0,0.0
2018,7,23,5,15,127.5,13.5,1.95,15.9,21.5,11.52,0.0
2018,7,23,5,30,239.0,25.0,2.0,16.4,41.0,20.86,5.73
2018,7,23,5,45,339.5,33.5,2.05,16.9,77.5,27.36,17.4
2018,7,23,6,0,440.0,42.0,2.1,17.4,114.0,33.84,23.78
2018,7,23,6,15,462.0,52.0,2.1,18.1,151.0,41.01,30.38
2018,7,23,6,30,484.0,62.0,2.1,18.8,188.0,47.84,36.48
2018,7,23,6,45,461.5,79.5,2.15,19.55,221.0,59.78,46.84
2018,7,23,7,0,439.0,97.0,2.2,20.3,254.0,69.78,55.31
2018,7,23,7,15,567.5,89.0,2.2,21.1,324.5,64.31,50.26
2018,7,23,7,30,696.0,81.0,2.2,21.9,395.0,64.23,49.86
2018,7,23,7,45,704.0,89.5,2.2,22.7,439.0,69.23,53.78
2018,7,23,8,0,712.0,98.0,2.2,23.5,483.0,73.89,57.35
2018,7,23,8,15,756.5,94.5,2.25,24.4,537.0,70.6,54.17
2018,7,23,8,30,801.0,91.0,2.3,25.3,591.0,67.7,51.37
2018,7,23,8,45,822.5,90.5,2.35,26.2,636.5,77.17,58.87
2018,7,23,9,0,844.0,90.0,2.4,27.1,682.0,76.73,58.12
2018,7,23,9,15,856.5,91.0,2.45,27.85,721.5,125.17,66.92
2018,7,23,9,30,869.0,92.0,2.5,28.6,761.0,177.13,96.67
2018,7,23,9,45,879.0,92.5,2.6,29.35,795.5,229.78,135.43
2018,7,23,10,0,889.0,93.0,2.7,30.1,830.0,283.41,178.89
2018,7,23,10,15,894.0,95.0,2.75,30.6,858.0,337.34,224.25
2018,7,23,10,30,899.0,97.0,2.8,31.1,886.0,391.35,269.55
2018,7,23,10,45,902.0,99.0,2.85,31.65,907.5,444.43,313.26
2018,7,23,11,0,905.0,101.0,2.9,32.2,929.0,496.99,355.36
2018,7,23,11,15,906.0,103.0,3.0,32.45,943.0,547.8,395.53
2018,7,23,11,30,907.0,105.0,3.1,32.7,957.0,597.54,433.8
2018,7,23,11,45,906.0,107.5,3.15,33.0,964.0,645.19,469.32
2018,7,23,12,0,905.0,110.0,3.2,33.3,971.0,691.27,502.81
2018,7,23,12,15,902.5,111.5,3.3,33.25,970.0,733.78,534.04
2018,7,23,12,30,900.0,113.0,3.4,33.2,969.0,774.24,562.81
2018,7,23,12,45,895.0,115.0,3.5,33.15,960.5,810.93,587.75
2018,7,23,13,0,890.0,117.0,3.6,33.1,952.0,845.05,610.98
2018,7,23,13,15,888.0,116.0,3.65,33.1,938.0,876.32,631.96
2018,7,23,13,30,886.0,115.0,3.7,33.1,924.0,904.76,651.12
2018,7,23,13,45,882.5,113.5,3.8,33.05,902.5,928.4,667.61
2018,7,23,14,0,879.0,112.0,3.9,33.0,881.0,948.87,682.18
2018,7,23,14,15,872.5,110.5,3.95,32.8,853.0,963.22,693.07
2018,7,23,14,30,866.0,109.0,4.0,32.6,825.0,974.19,701.95
2018,7,23,14,45,852.0,110.0,4.05,32.45,789.0,977.02,705.58
2018,7,23,15,0,838.0,111.0,4.1,32.3,753.0,976.44,707.21
2018,7,23,15,15,829.0,107.0,4.1,32.3,714.0,972.03,705.78
2018,7,23,15,30,820.0,103.0,4.1,32.3,675.0,964.24,702.32
2018,7,23,15,45,807.0,100.0,4.05,31.35,632.0,962.5,705.43
2018,7,23,16,0,794.0,97.0,4.0,30.4,589.0,945.4,698.39
2018,7,23,16,15,773.0,94.0,3.9,29.6,541.5,917.28,683.3
2018,7,23,16,30,752.0,91.0,3.8,28.8,494.0,886.49,666.28
2018,7,23,16,45,725.0,87.5,3.75,28.05,444.5,846.79,642.91
2018,7,23,17,0,698.0,84.0,3.7,27.3,395.0,810.82,621.66
2018,7,23,17,15,663.0,79.5,3.6,26.35,345.0,759.33,588.85
2018,7,23,17,30,628.0,75.0,3.5,25.4,295.0,707.07,554.33
2018,7,23,17,45,582.0,68.5,3.4,24.45,246.5,641.94,508.66
2018,7,23,18,0,536.0,62.0,3.3,23.5,198.0,577.5,461.25
2018,7,23,18,15,463.5,53.5,3.15,22.7,152.5,489.96,392.99
2018,7,23,18,30,391.0,45.0,3.0,21.9,107.0,406.07,324.24
2018,7,23,18,45,280.0,34.0,2.9,21.1,70.5,295.62,227.99
2018,7,23,19,0,169.0,23.0,2.8,20.3,34.0,179.62,61.99
2018,7,23,19,15,90.0,12.5,2.75,19.85,18.0,69.6,0.0
2018,7,23,19,30,11.0,2.0,2.7,19.4,2.0,0.0,0.0
2018,7,23,19,45,5.5,1.0,2.65,19.0,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.25,16.05,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.3,16.2,2.0,0.0,0.0
2018,7,24,5,15,111.0,13.5,2.35,16.6,20.5,11.52,0.0
2018,7,24,5,30,210.0,25.0,2.4,17.0,39.0,20.88,4.61
2018,7,24,5,45,311.5,35.0,2.5,17.4,75.5,28.66,18.36
2018,7,24,6,0,413.0,45.0,2.6,17.8,112.0,36.32,25.85
2018,7,24,6,15,420.5,54.0,2.65,18.45,143.0,42.46,31.57
2018,7,24,6,30,428.0,63.0,2.7,19.1,174.0,48.28,36.8
2018,7,24,6,45,361.5,84.5,2.75,19.75,192.5,61.42,48.23
2018,7,24,7,0,295.0,106.0,2.8,20.4,211.0,74.39,59.28
2018,7,24,7,15,383.5,116.0,2.8,21.1,274.5,80.72,64.41
2018,7,24,7,30,472.0,126.0,2.8,21.8,338.0,86.97,69.35
2018,7,24,7,45,597.0,111.5,2.8,22.55,412.0,76.61,60.09
2018,7,24,8,0,722.0,97.0,2.8,23.3,486.0,73.4,56.99
2018,7,24,8,15,769.5,92.0,2.85,24.05,541.0,69.19,53.08
2018,7,24,8,30,817.0,87.0,2.9,24.8,596.0,75.39,57.93
2018,7,24,8,45,833.0,88.5,2.95,25.6,640.0,76.17,58.21
2018,7,24,9,0,849.0,90.0,3.0,26.4,684.0,76.86,58.42
2018,7,24,9,15,856.5,93.5,3.1,27.05,722.5,125.19,67.71
2018,7,24,9,30,864.0,97.0,3.2,27.7,761.0,178.16,98.27
2018,7,24,9,45,867.5,102.0,3.25,28.35,794.5,232.3,138.51
2018,7,24,10,0,871.0,107.0,3.3,29.0,828.0,286.81,183.03
2018,7,24,10,15,879.0,107.5,3.4,29.45,856.5,339.91,227.92
2018,7,24,10,30,887.0,108.0,3.5,29.9,885.0,393.38,273.14
2018,7,24,10,45,892.5,108.5,3.55,30.3,907.0,446.02,317.06
2018,7,24,11,0,898.0,109.0,3.6,30.7,929.0,498.37,359.67
2018,7,24,11,15,901.0,109.5,3.65,30.85,943.5,548.97,400.21
2018,7,24,11,30,904.0,110.0,3.7,31.0,958.0,598.65,439.0
2018,7,24,11,45,906.0,110.5,3.8,31.1,966.0,646.63,475.79
2018,7,24,12,0,908.0,111.0,3.9,31.2,974.0,693.26,510.78
2018,7,24,12,15,907.0,111.5,3.95,31.15,973.5,736.24,542.68
2018,7,24,12,30,906.0,112.0,4.0,31.1,973.0,777.23,572.09
2018,7,24,12,45,902.5,113.0,4.05,31.05,965.0,814.51,597.59
2018,7,24,13,0,899.0,114.0,4.1,31.0,957.0,849.26,621.33
2018,7,24,13,15,897.0,113.0,4.1,30.85,942.5,880.79,642.94
2018,7,24,13,30,895.0,112.0,4.1,30.7,928.0,909.47,662.67
2018,7,24,13,45,891.5,111.0,4.1,30.55,907.0,933.78,679.58
2018,7,24,14,0,888.0,110.0,4.1,30.4,886.0,954.94,694.51
2018,7,24,14,15,882.0,108.0,4.1,30.15,857.5,969.42,705.47
2018,7,24,14,30,876.0,106.0,4.1,29.9,829.0,980.48,714.37
2018,7,24,14,45,868.0,104.5,4.05,29.65,795.0,986.66,719.97
2018,7,24,15,0,860.0,103.0,4.0,29.4,761.0,989.41,723.49
2018,7,24,15,15,849.0,101.0,4.0,29.4,721.5,985.18,722.18
2018,7,24,15,30,838.0,99.0,4.0,29.4,682.0,977.6,718.85
2018,7,24,15,45,824.5,95.5,3.95,28.55,638.0,962.47,712.78
2018,7,24,16,0,811.0,92.0,3.9,27.7,594.0,956.04,712.65
2018,7,24,16,15,794.0,88.5,3.85,27.1,547.0,931.1,699.29
2018,7,24,16,30,777.0,85.0,3.8,26.5,500.0,903.38,684.01
2018,7,24,16,45,754.0,81.0,3.75,25.9,450.5,866.57,662.18
2018,7,24,17,0,731.0,77.0,3.7,25.3,401.0,827.62,638.41
2018,7,24,17,15,698.0,72.5,3.6,24.5,350.5,776.8,605.66
2018,7,24,17,30,665.0,68.0,3.5,23.7,300.0,730.64,575.2
2018,7,24,17,45,619.0,62.5,3.4,22.9,251.0,665.95,529.48
2018,7,24,18,0,573.0,57.0,3.3,22.1,202.0,601.95,482.05
2018,7,24,18,15,504.0,49.5,3.2,21.5,156.0,517.55,415.84
2018,7,24,18,30,435.0,42.0,3.1,20.9,110.0,436.59,348.85
2018,7,24,18,45,323.0,32.0,2.95,20.3,72.5,325.21,250.55
2018,7,24,19,0,211.0,22.0,2.8,19.7,35.0,206.86,56.87
2018,7,24,19,15,105.5,11.0,2.8,19.4,17.5,78.41,0.0
2018,7,24,19,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.8,18.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.75,18.05,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.95,15.7,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,2.1,15.9,2.0,0.0,0.0
2018,7,25,5,15,151.5,13.0,2.2,16.45,21.5,11.1,0.0
2018,7,25,5,30,283.0,23.0,2.3,17.0,41.0,19.24,2.6
2018,7,25,5,45,390.0,30.5,2.4,17.55,79.0,25.03,15.23
2018,7,25,6,0,497.0,38.0,2.5,18.1,117.0,30.86,21.08
2018,7,25,6,15,483.0,51.0,2.45,18.85,150.5,40.44,29.74
2018,7,25,6,30,469.0,64.0,2.4,19.6,184.0,49.46,37.75
2018,7,25,6,45,540.5,69.5,2.4,20.4,237.5,52.85,40.64
2018,7,25,7,0,612.0,75.0,2.4,21.2,291.0,56.27,43.43
2018,7,25,7,15,695.0,69.5,2.45,22.15,351.5,56.73,43.55
2018,7,25,7,30,778.0,64.0,2.5,23.1,412.0,52.81,39.87
2018,7,25,7,45,800.0,67.5,2.55,24.05,462.0,62.72,47.99
2018,7,25,8,0,822.0,71.0,2.6,25.0,512.0,65.49,49.95
2018,7,25,8,15,839.0,73.5,2.65,25.8,560.0,67.38,51.18
2018,7,25,8,30,856.0,76.0,2.7,26.6,608.0,69.14,52.31
2018,7,25,8,45,868.5,78.0,2.8,27.35,652.0,70.38,53.01
2018,7,25,9,0,881.0,80.0,2.9,28.1,696.0,71.5,53.61
2018,7,25,9,15,887.5,84.0,2.95,28.85,735.0,120.06,62.83
2018,7,25,9,30,894.0,88.0,3.0,29.6,774.0,174.9,93.91
2018,7,25,9,45,897.5,92.0,3.1,30.3,807.5,230.07,134.42
2018,7,25,10,0,901.0,96.0,3.2,31.0,841.0,285.6,179.42
2018,7,25,10,15,907.0,97.5,3.25,31.6,869.5,340.34,225.24
2018,7,25,10,30,913.0,99.0,3.3,32.2,898.0,395.26,271.1
2018,7,25,10,45,917.0,100.5,3.35,32.85,920.0,449.32,315.46
2018,7,25,11,0,921.0,102.0,3.4,33.5,942.0,502.95,358.22
2018,7,25,11,15,923.0,103.5,3.5,33.75,957.0,554.91,399.23
2018,7,25,11,30,925.0,105.0,3.6,34.0,972.0,605.84,438.36
2018,7,25,11,45,925.5,106.0,3.65,34.3,979.0,654.28,474.48
2018,7,25,12,0,926.0,107.0,3.7,34.6,986.0,701.19,508.58
2018,7,25,12,15,924.5,108.0,3.8,34.55,985.5,744.99,540.7
2018,7,25,12,30,923.0,109.0,3.9,34.5,985.0,786.74,570.21
2018,7,25,12,45,920.5,109.5,4.0,34.45,977.0,825.03,596.15
2018,7,25,13,0,918.0,110.0,4.1,34.4,969.0,860.78,620.38
2018,7,25,13,15,915.0,109.5,4.15,34.1,954.0,892.48,642.38
2018,7,25,13,30,912.0,109.0,4.2,33.8,939.0,921.24,662.53
2018,7,25,13,45,891.5,117.5,4.25,33.55,912.5,939.61,675.88
2018,7,25,14,0,871.0,126.0,4.3,33.3,886.0,954.32,687.04
2018,7,25,14,15,825.0,145.5,4.35,32.75,846.5,964.98,696.57
2018,7,25,14,30,779.0,165.0,4.4,32.2,807.0,959.41,695.68
2018,7,25,14,45,809.5,140.5,4.4,31.65,782.5,979.85,711.88
2018,7,25,15,0,840.0,116.0,4.4,31.1,758.0,983.34,716.94
2018,7,25,15,15,834.0,111.0,4.4,31.1,719.5,981.04,716.89
2018,7,25,15,30,828.0,106.0,4.4,31.1,681.0,987.68,722.96
2018,7,25,15,45,827.0,98.5,4.3,29.6,640.5,980.42,723.75
2018,7,25,16,0,826.0,91.0,4.2,28.1,600.0,969.65,722.35
2018,7,25,16,15,808.0,87.5,4.05,27.1,552.0,943.59,708.9
2018,7,25,16,30,790.0,84.0,3.9,26.1,504.0,914.7,693.44
2018,7,25,16,45,754.0,82.5,3.8,25.1,451.0,868.26,665.71
2018,7,25,17,0,718.0,81.0,3.7,24.1,398.0,820.03,636.07
2018,7,25,17,15,689.5,75.0,3.6,23.3,348.5,777.37,609.02
2018,7,25,17,30,661.0,69.0,3.5,22.5,299.0,728.25,576.15
2018,7,25,17,45,614.5,64.0,3.35,21.65,250.0,663.94,530.35
2018,7,25,18,0,568.0,59.0,3.2,20.8,201.0,600.28,482.8
2018,7,25,18,15,489.0,51.5,3.1,20.35,154.0,507.81,409.75
2018,7,25,18,30,410.0,44.0,3.0,19.9,107.0,419.29,336.29
2018,7,25,18,45,293.0,33.5,2.95,19.4,70.0,304.34,234.03
2018,7,25,19,0,176.0,23.0,2.9,18.9,33.0,183.01,32.88
2018,7,25,19,15,88.0,11.5,2.85,18.6,16.5,67.33,0.0
2018,7,25,19,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,4,45,1.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,26,5,0,2.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,26,5,15,87.0,11.5,2.65,16.4,17.0,9.82,0.0
2018,7,26,5,30,172.0,23.0,2.7,16.9,34.0,17.93,0.67
2018,7,26,5,45,278.0,35.0,2.7,17.35,70.5,28.7,18.2
2018,7,26,6,0,384.0,47.0,2.7,17.8,107.0,38.06,27.29
2018,7,26,6,15,454.5,55.5,2.65,18.55,152.0,44.05,32.91
2018,7,26,6,30,525.0,64.0,2.6,19.3,197.0,49.95,38.21
2018,7,26,6,45,532.0,76.0,2.6,20.05,237.0,57.89,45.1
2018,7,26,7,0,539.0,88.0,2.6,20.8,277.0,65.37,51.4
2018,7,26,7,15,560.0,98.5,2.55,21.55,322.5,71.43,56.32
2018,7,26,7,30,581.0,109.0,2.5,22.3,368.0,77.11,60.82
2018,7,26,7,45,634.0,110.5,2.5,23.05,424.0,76.63,60.01
2018,7,26,8,0,687.0,112.0,2.5,23.8,480.0,76.33,59.35
2018,7,26,8,15,730.0,110.5,2.45,24.6,534.0,74.11,57.09
2018,7,26,8,30,773.0,109.0,2.4,25.4,588.0,79.2,60.96
2018,7,26,8,45,796.5,109.0,2.4,26.2,634.5,77.83,59.44
2018,7,26,9,0,820.0,109.0,2.4,27.0,681.0,76.56,58.02
2018,7,26,9,15,828.5,114.0,2.4,27.8,720.5,122.07,66.85
2018,7,26,9,30,837.0,119.0,2.4,28.6,760.0,175.72,97.23
2018,7,26,9,45,842.0,123.5,2.4,29.4,793.5,238.1,142.9
2018,7,26,10,0,847.0,128.0,2.4,30.2,827.0,291.58,185.67
2018,7,26,10,15,854.0,130.5,2.5,30.9,856.0,344.75,229.65
2018,7,26,10,30,861.0,133.0,2.6,31.6,885.0,398.26,273.83
2018,7,26,10,45,866.5,134.0,2.7,32.3,907.0,450.34,316.2
2018,7,26,11,0,872.0,135.0,2.8,33.0,929.0,502.2,357.26
2018,7,26,11,15,876.0,135.5,2.9,33.25,944.5,552.54,396.75
2018,7,26,11,30,880.0,136.0,3.0,33.5,960.0,602.14,434.63
2018,7,26,11,45,882.0,137.0,3.15,33.75,968.0,649.96,470.46
2018,7,26,12,0,884.0,138.0,3.3,34.0,976.0,696.52,504.58
2018,7,26,12,15,883.0,138.5,3.4,33.9,975.5,739.18,535.91
2018,7,26,12,30,882.0,139.0,3.5,33.8,975.0,779.93,565.46
2018,7,26,12,45,879.5,139.5,3.6,33.65,967.5,817.41,591.39
2018,7,26,13,0,877.0,140.0,3.7,33.5,960.0,852.49,615.45
2018,7,26,13,15,842.5,158.5,3.75,33.1,936.0,884.57,637.96
2018,7,26,13,30,808.0,177.0,3.8,32.7,912.0,903.22,651.77
2018,7,26,13,45,827.0,160.5,3.85,32.3,896.5,933.29,673.26
2018,7,26,14,0,846.0,144.0,3.9,31.9,881.0,960.34,692.83
2018,7,26,14,15,847.5,136.5,3.95,31.2,854.0,964.14,698.25
2018,7,26,14,30,849.0,129.0,4.0,30.5,827.0,977.22,710.09
2018,7,26,14,45,841.0,126.0,4.0,29.85,792.5,994.94,724.67
2018,7,26,15,0,833.0,123.0,4.0,29.2,758.0,996.51,728.82
2018,7,26,15,15,820.0,120.5,4.0,29.2,717.5,990.13,726.12
2018,7,26,15,30,807.0,118.0,4.0,29.2,677.0,980.32,721.34
2018,7,26,15,45,793.0,114.0,3.95,27.6,633.0,964.42,716.92
2018,7,26,16,0,779.0,110.0,3.9,26.0,589.0,945.32,710.33
2018,7,26,16,15,761.5,105.0,3.8,25.0,541.5,918.49,696.39
2018,7,26,16,30,744.0,100.0,3.7,24.0,494.0,888.87,680.35
2018,7,26,16,45,719.0,94.5,3.65,23.05,444.0,855.05,661.2
2018,7,26,17,0,694.0,89.0,3.6,22.1,394.0,813.26,635.83
2018,7,26,17,15,660.0,83.0,3.55,21.25,343.5,760.74,601.6
2018,7,26,17,30,626.0,77.0,3.5,20.4,293.0,707.36,565.45
2018,7,26,17,45,579.5,69.5,3.4,19.6,243.5,640.47,517.08
2018,7,26,18,0,533.0,62.0,3.3,18.8,194.0,574.31,466.92
2018,7,26,18,15,464.5,53.0,3.25,18.35,149.0,489.52,398.91
2018,7,26,18,30,396.0,44.0,3.2,17.9,104.0,408.14,330.14
2018,7,26,18,45,290.0,33.0,3.1,17.45,68.0,301.43,232.26
2018,7,26,19,0,184.0,22.0,3.0,17.0,32.0,184.72,12.19
2018,7,26,19,15,92.0,11.0,3.0,16.8,16.0,69.46,0.0
2018,7,26,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,5,15,83.5,11.0,3.65,15.2,16.0,9.39,0.0
2018,7,27,5,30,167.0,22.0,3.7,15.7,32.0,17.16,0.0
2018,7,27,5,45,214.5,30.5,3.8,16.25,56.0,23.6,13.94
2018,7,27,6,0,262.0,39.0,3.9,16.8,80.0,29.92,20.32
2018,7,27,6,15,229.5,41.5,3.9,17.4,87.0,31.3,21.87
2018,7,27,6,30,197.0,44.0,3.9,18.0,94.0,32.5,23.07
2018,7,27,6,45,98.5,62.0,3.9,18.55,87.0,46.82,35.67
2018,7,27,7,0,0.0,80.0,3.9,19.1,80.0,65.45,51.85
2018,7,27,7,15,2.5,111.0,3.85,19.6,112.0,88.78,71.82
2018,7,27,7,30,5.0,142.0,3.8,20.1,144.0,111.42,90.86
2018,7,27,7,45,8.0,159.0,3.75,20.6,163.0,124.23,101.23
2018,7,27,8,0,11.0,176.0,3.7,21.1,182.0,136.93,111.38
2018,7,27,8,15,34.5,210.0,3.7,21.7,231.0,151.81,123.17
2018,7,27,8,30,58.0,244.0,3.7,22.3,280.0,172.46,139.57
2018,7,27,8,45,251.5,240.0,3.7,22.85,413.0,151.26,121.37
2018,7,27,9,0,445.0,236.0,3.7,23.4,546.0,138.23,110.09
2018,7,27,9,15,612.5,193.0,3.7,23.95,646.0,145.82,93.31
2018,7,27,9,30,780.0,150.0,3.7,24.5,746.0,187.18,110.46
2018,7,27,9,45,815.0,140.5,3.75,25.1,788.5,234.47,144.1
2018,7,27,10,0,850.0,131.0,3.8,25.7,831.0,292.84,190.57
2018,7,27,10,15,858.0,132.0,3.8,26.05,860.0,345.65,235.65
2018,7,27,10,30,866.0,133.0,3.8,26.4,889.0,398.87,281.17
2018,7,27,10,45,872.5,134.0,3.85,26.75,912.0,451.7,325.8
2018,7,27,11,0,879.0,135.0,3.9,27.1,935.0,504.4,369.28
2018,7,27,11,15,883.0,135.5,3.9,27.3,950.0,555.18,410.35
2018,7,27,11,30,887.0,136.0,3.9,27.5,965.0,605.2,449.7
2018,7,27,11,45,888.5,136.5,3.95,27.7,972.5,652.76,486.38
2018,7,27,12,0,890.0,137.0,4.0,27.9,980.0,698.98,521.18
2018,7,27,12,15,896.0,133.5,4.0,27.95,982.0,743.76,554.45
2018,7,27,12,30,902.0,130.0,4.0,28.0,984.0,786.99,586.0
2018,7,27,12,45,907.5,126.0,4.05,28.05,979.0,827.61,613.8
2018,7,27,13,0,913.0,122.0,4.1,28.1,974.0,866.07,640.01
2018,7,27,13,15,912.5,119.5,4.1,27.9,959.5,898.37,662.43
2018,7,27,13,30,912.0,117.0,4.1,27.7,945.0,927.76,682.94
2018,7,27,13,45,911.0,113.5,4.1,27.55,923.5,952.68,700.4
2018,7,27,14,0,910.0,110.0,4.1,27.4,902.0,974.33,715.8
2018,7,27,14,15,905.0,107.5,4.1,27.1,873.0,989.82,727.68
2018,7,27,14,30,900.0,105.0,4.1,26.8,844.0,1001.79,737.44
2018,7,27,14,45,894.0,102.5,4.05,26.5,810.0,1009.25,744.09
2018,7,27,15,0,888.0,100.0,4.0,26.2,776.0,1013.16,748.59
2018,7,27,15,15,876.5,98.0,4.0,26.2,735.0,1008.59,747.09
2018,7,27,15,30,865.0,96.0,4.0,26.2,694.0,1000.56,743.49
2018,7,27,15,45,851.5,93.0,3.85,25.3,649.0,985.96,737.32
2018,7,27,16,0,838.0,90.0,3.7,24.4,604.0,968.13,729.03
2018,7,27,16,15,819.5,87.5,3.65,23.7,556.0,954.51,723.71
2018,7,27,16,30,801.0,85.0,3.6,23.0,508.0,926.29,708.27
2018,7,27,16,45,774.5,82.0,3.55,22.25,457.0,887.0,685.04
2018,7,27,17,0,748.0,79.0,3.5,21.5,406.0,845.57,659.79
2018,7,27,17,15,710.5,75.0,3.5,20.6,354.0,790.73,624.6
2018,7,27,17,30,673.0,71.0,3.5,19.7,302.0,741.51,592.17
2018,7,27,17,45,620.5,65.5,3.5,18.8,251.0,670.85,541.79
2018,7,27,18,0,568.0,60.0,3.5,17.9,200.0,601.12,489.47
2018,7,27,18,15,490.0,52.5,3.5,17.35,153.0,509.39,416.14
2018,7,27,18,30,412.0,45.0,3.5,16.8,106.0,421.27,341.8
2018,7,27,18,45,293.0,33.5,3.5,16.25,68.5,303.69,233.62
2018,7,27,19,0,174.0,22.0,3.5,15.7,31.0,178.08,0.0
2018,7,27,19,15,87.0,11.0,3.5,15.5,15.5,66.14,0.0
2018,7,27,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,28,5,15,33.0,8.5,2.75,14.5,10.5,7.26,0.0
2018,7,28,5,30,66.0,17.0,2.8,15.0,21.0,13.6,0.0
2018,7,28,5,45,124.5,36.0,2.9,15.45,52.0,28.0,17.54
2018,7,28,6,0,183.0,55.0,3.0,15.9,83.0,42.07,30.93
2018,7,28,6,15,198.5,73.0,2.95,16.5,113.5,54.94,42.7
2018,7,28,6,30,214.0,91.0,2.9,17.1,144.0,67.42,53.89
2018,7,28,6,45,198.0,112.0,2.9,17.65,170.0,81.14,65.9
2018,7,28,7,0,182.0,133.0,2.9,18.2,196.0,97.54,79.97
2018,7,28,7,15,185.0,155.5,2.85,18.75,228.5,112.07,92.12
2018,7,28,7,30,188.0,178.0,2.8,19.3,261.0,126.13,103.65
2018,7,28,7,45,222.5,197.0,2.75,19.85,307.0,131.83,107.89
2018,7,28,8,0,257.0,216.0,2.7,20.4,353.0,142.27,116.07
2018,7,28,8,15,384.0,211.5,2.65,21.1,437.5,140.77,114.09
2018,7,28,8,30,511.0,207.0,2.6,21.8,522.0,129.24,103.82
2018,7,28,8,45,564.5,207.5,2.6,22.55,579.5,127.82,102.04
2018,7,28,9,0,618.0,208.0,2.6,23.3,637.0,124.4,98.64
2018,7,28,9,15,621.5,220.5,2.55,24.0,673.5,162.59,106.5
2018,7,28,9,30,625.0,233.0,2.5,24.7,710.0,210.34,134.4
2018,7,28,9,45,621.5,247.5,2.5,25.45,740.0,259.14,170.1
2018,7,28,10,0,618.0,262.0,2.5,26.2,770.0,308.05,208.9
2018,7,28,10,15,629.5,266.0,2.55,26.75,799.0,354.41,246.53
2018,7,28,10,30,641.0,270.0,2.6,27.3,828.0,402.2,285.32
2018,7,28,10,45,649.5,272.5,2.6,27.85,850.5,449.04,322.84
2018,7,28,11,0,658.0,275.0,2.6,28.4,873.0,496.63,360.01
2018,7,28,11,15,663.5,277.0,2.7,28.75,888.0,542.9,395.86
2018,7,28,11,30,669.0,279.0,2.8,29.1,903.0,589.23,430.87
2018,7,28,11,45,672.5,279.5,2.85,29.45,911.0,633.12,463.21
2018,7,28,12,0,676.0,280.0,2.9,29.8,919.0,676.43,494.39
2018,7,28,12,15,696.0,267.5,3.0,29.95,925.5,720.27,526.23
2018,7,28,12,30,716.0,255.0,3.1,30.1,932.0,763.73,557.39
2018,7,28,12,45,740.0,238.0,3.2,30.2,932.5,805.63,587.38
2018,7,28,13,0,764.0,221.0,3.3,30.3,933.0,846.22,616.26
2018,7,28,13,15,762.0,218.5,3.35,30.2,919.0,876.37,637.63
2018,7,28,13,30,760.0,216.0,3.4,30.1,905.0,903.73,656.9
2018,7,28,13,45,756.5,211.5,3.5,29.95,883.0,924.85,672.2
2018,7,28,14,0,753.0,207.0,3.6,29.8,861.0,942.8,685.58
2018,7,28,14,15,747.0,203.0,3.6,29.45,833.5,955.62,695.71
2018,7,28,14,30,741.0,199.0,3.6,29.1,806.0,965.1,703.85
2018,7,28,14,45,733.5,193.0,3.65,28.7,772.0,967.64,708.07
2018,7,28,15,0,726.0,187.0,3.7,28.3,738.0,966.78,710.26
2018,7,28,15,15,710.5,182.5,3.7,28.3,697.5,956.12,704.68
2018,7,28,15,30,695.0,178.0,3.7,28.3,657.0,942.15,697.07
2018,7,28,15,45,683.5,169.0,3.65,27.25,614.0,924.1,689.41
2018,7,28,16,0,672.0,160.0,3.6,26.2,571.0,902.96,679.62
2018,7,28,16,15,662.0,148.5,3.55,25.5,525.5,877.56,665.9
2018,7,28,16,30,652.0,137.0,3.5,24.8,480.0,849.32,650.06
2018,7,28,16,45,632.0,126.5,3.4,24.05,431.5,809.85,625.85
2018,7,28,17,0,612.0,116.0,3.3,23.3,383.0,768.29,599.65
2018,7,28,17,15,578.5,107.0,3.25,22.4,333.5,714.03,563.93
2018,7,28,17,30,545.0,98.0,3.2,21.5,284.0,658.84,526.18
2018,7,28,17,45,500.0,86.5,3.1,20.65,235.0,590.26,476.22
2018,7,28,18,0,455.0,75.0,3.0,19.8,186.0,518.23,421.2
2018,7,28,18,15,384.0,62.5,2.95,19.1,141.0,431.5,351.62
2018,7,28,18,30,313.0,50.0,2.9,18.4,96.0,349.34,281.85
2018,7,28,18,45,217.5,35.0,2.85,17.75,61.0,250.88,189.45
2018,7,28,19,0,122.0,20.0,2.8,17.1,26.0,137.36,0.0
2018,7,28,19,15,61.0,10.0,2.85,16.8,13.0,48.28,0.0
2018,7,28,19,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,5,15,73.5,10.5,2.95,15.25,14.5,8.96,0.0
2018,7,29,5,30,147.0,21.0,3.0,15.6,29.0,16.37,0.0
2018,7,29,5,45,236.0,33.5,3.05,16.0,62.0,25.95,15.66
2018,7,29,6,0,325.0,46.0,3.1,16.4,95.0,35.4,25.05
2018,7,29,6,15,259.5,52.0,3.1,16.95,100.5,39.1,28.75
2018,7,29,6,30,194.0,58.0,3.1,17.5,106.0,42.43,31.86
2018,7,29,6,45,103.5,83.0,3.1,18.05,109.0,64.27,51.06
2018,7,29,7,0,13.0,108.0,3.1,18.6,112.0,85.55,69.46
2018,7,29,7,15,31.0,137.5,3.1,19.15,150.5,103.34,84.51
2018,7,29,7,30,49.0,167.0,3.1,19.7,189.0,122.81,100.7
2018,7,29,7,45,181.5,184.0,3.1,20.25,278.0,130.37,106.54
2018,7,29,8,0,314.0,201.0,3.1,20.8,367.0,134.7,109.59
2018,7,29,8,15,378.0,206.5,3.05,21.25,425.5,129.55,104.7
2018,7,29,8,30,442.0,212.0,3.0,21.7,484.0,131.03,105.42
2018,7,29,8,45,568.0,186.5,2.95,22.1,563.0,114.1,90.85
2018,7,29,9,0,694.0,161.0,2.9,22.5,642.0,97.04,76.26
2018,7,29,9,15,739.5,153.0,2.9,22.8,692.5,127.6,76.74
2018,7,29,9,30,785.0,145.0,2.9,23.1,743.0,181.88,106.93
2018,7,29,9,45,785.5,153.5,2.9,23.4,775.0,235.16,146.51
2018,7,29,10,0,786.0,162.0,2.9,23.7,807.0,288.71,190.54
2018,7,29,10,15,795.5,163.5,2.9,23.95,836.0,340.24,234.33
2018,7,29,10,30,805.0,165.0,2.9,24.2,865.0,392.59,278.92
2018,7,29,10,45,812.0,166.0,2.9,24.5,887.5,444.2,322.32
2018,7,29,11,0,819.0,167.0,2.9,24.8,910.0,495.95,364.78
2018,7,29,11,15,823.5,168.5,2.95,25.0,926.0,546.74,405.66
2018,7,29,11,30,828.0,170.0,3.0,25.2,942.0,597.04,445.08
2018,7,29,11,45,735.5,224.5,3.05,25.4,914.0,629.4,469.72
2018,7,29,12,0,643.0,279.0,3.1,25.6,886.0,653.56,487.32
2018,7,29,12,15,506.5,340.5,3.15,25.6,818.5,647.81,482.82
2018,7,29,12,30,370.0,402.0,3.2,25.6,751.0,624.67,465.35
2018,7,29,12,45,411.0,389.5,3.25,25.6,774.5,676.2,503.3
2018,7,29,13,0,452.0,377.0,3.3,25.6,798.0,725.74,539.21
2018,7,29,13,15,446.0,371.5,3.35,25.25,781.0,741.99,551.89
2018,7,29,13,30,440.0,366.0,3.4,24.9,764.0,755.87,563.14
2018,7,29,13,45,446.5,352.5,3.45,24.55,748.0,771.37,575.96
2018,7,29,14,0,453.0,339.0,3.5,24.2,732.0,784.71,587.35
2018,7,29,14,15,373.5,352.0,3.5,23.8,668.5,723.13,544.68
2018,7,29,14,30,294.0,365.0,3.5,23.4,605.0,673.3,509.54
2018,7,29,14,45,264.5,354.0,3.5,23.05,563.0,644.38,490.27
2018,7,29,15,0,235.0,343.0,3.5,22.7,521.0,592.19,454.13
2018,7,29,15,15,364.5,284.5,3.5,22.7,543.5,687.46,528.34
2018,7,29,15,30,494.0,226.0,3.5,22.7,566.0,782.4,600.28
2018,7,29,15,45,563.0,188.0,3.55,22.05,550.5,813.19,626.77
2018,7,29,16,0,632.0,150.0,3.6,21.4,535.0,851.03,656.95
2018,7,29,16,15,635.0,136.0,3.55,20.9,496.0,835.79,648.82
2018,7,29,16,30,638.0,122.0,3.5,20.4,457.0,817.41,638.81
2018,7,29,16,45,636.0,110.5,3.5,19.95,415.5,794.21,625.34
2018,7,29,17,0,634.0,99.0,3.5,19.5,374.0,768.29,609.61
2018,7,29,17,15,592.5,91.0,3.45,18.95,322.0,707.47,567.44
2018,7,29,17,30,551.0,83.0,3.4,18.4,270.0,646.26,523.7
2018,7,29,17,45,521.0,73.5,3.35,17.9,226.0,593.36,484.43
2018,7,29,18,0,491.0,64.0,3.3,17.4,182.0,540.33,442.93
2018,7,29,18,15,410.5,54.0,3.2,17.05,136.5,445.93,365.92
2018,7,29,18,30,330.0,44.0,3.1,16.7,91.0,355.94,289.04
2018,7,29,18,45,235.0,31.5,3.05,16.3,58.5,257.51,193.92
2018,7,29,19,0,140.0,19.0,3.0,15.9,26.0,147.13,0.0
2018,7,29,19,15,70.0,9.5,2.95,15.8,13.0,53.66,0.0
2018,7,29,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,30,5,15,31.0,8.5,2.8,14.55,10.0,7.26,0.0
2018,7,30,5,30,62.0,17.0,2.9,15.1,20.0,13.55,0.0
2018,7,30,5,45,162.0,31.0,3.05,15.65,52.0,23.85,13.82
2018,7,30,6,0,262.0,45.0,3.2,16.2,84.0,34.4,24.17
2018,7,30,6,15,220.5,61.5,3.2,17.0,103.0,45.79,34.57
2018,7,30,6,30,179.0,78.0,3.2,17.8,122.0,58.52,45.93
2018,7,30,6,45,180.0,99.0,3.2,18.55,152.0,72.6,58.22
2018,7,30,7,0,181.0,120.0,3.2,19.3,182.0,86.1,69.74
2018,7,30,7,15,297.5,130.0,3.1,19.9,251.5,93.52,75.81
2018,7,30,7,30,414.0,140.0,3.0,20.5,321.0,95.62,77.19
2018,7,30,7,45,555.5,125.5,2.95,21.1,400.0,86.46,68.92
2018,7,30,8,0,697.0,111.0,2.9,21.7,479.0,76.16,59.76
2018,7,30,8,15,708.0,119.0,2.9,22.25,523.5,79.45,62.22
2018,7,30,8,30,719.0,127.0,2.9,22.8,568.0,82.44,64.39
2018,7,30,8,45,758.5,123.5,2.85,23.35,619.5,86.91,67.79
2018,7,30,9,0,798.0,120.0,2.8,23.9,671.0,83.28,64.42
2018,7,30,9,15,819.0,119.0,2.8,24.55,713.5,118.66,67.65
2018,7,30,9,30,840.0,118.0,2.8,25.2,756.0,179.26,101.97
2018,7,30,9,45,851.5,119.0,2.8,25.8,791.5,231.69,139.69
2018,7,30,10,0,863.0,120.0,2.8,26.4,827.0,285.29,183.0
2018,7,30,10,15,872.5,120.5,2.8,27.2,857.0,338.98,228.02
2018,7,30,10,30,882.0,121.0,2.8,28.0,887.0,393.22,273.46
2018,7,30,10,45,889.5,120.5,2.85,28.75,909.5,446.34,317.41
2018,7,30,11,0,897.0,120.0,2.9,29.5,932.0,499.37,360.07
2018,7,30,11,15,901.5,120.5,2.9,30.1,948.0,551.29,400.72
2018,7,30,11,30,906.0,121.0,2.9,30.7,964.0,602.45,439.47
2018,7,30,11,45,909.0,120.5,2.95,31.25,972.0,651.01,475.44
2018,7,30,12,0,912.0,120.0,3.0,31.8,980.0,698.25,509.47
2018,7,30,12,15,901.5,126.5,3.0,32.0,976.5,740.09,539.27
2018,7,30,12,30,891.0,133.0,3.0,32.2,973.0,779.34,566.62
2018,7,30,12,45,889.5,133.0,3.05,32.4,965.5,817.58,591.94
2018,7,30,13,0,888.0,133.0,3.1,32.6,958.0,853.42,615.32
2018,7,30,13,15,884.0,132.5,3.15,32.5,942.5,884.09,636.04
2018,7,30,13,30,880.0,132.0,3.2,32.4,927.0,911.83,654.91
2018,7,30,13,45,874.5,130.5,3.25,32.3,904.0,934.21,670.4
2018,7,30,14,0,869.0,129.0,3.3,32.2,881.0,953.31,683.91
2018,7,30,14,15,860.5,128.0,3.3,31.85,851.5,966.71,694.27
2018,7,30,14,30,852.0,127.0,3.3,31.5,822.0,976.67,702.61
2018,7,30,14,45,840.0,125.5,3.3,31.2,786.0,991.98,714.45
2018,7,30,15,0,828.0,124.0,3.3,30.9,750.0,991.28,716.09
2018,7,30,15,15,815.0,121.5,3.3,30.9,709.5,984.92,713.49
2018,7,30,15,30,802.0,119.0,3.3,30.9,669.0,975.13,708.84
2018,7,30,15,45,782.0,117.0,3.25,29.75,623.5,955.52,700.78
2018,7,30,16,0,762.0,115.0,3.2,28.6,578.0,932.76,690.64
2018,7,30,16,15,734.0,112.5,3.15,27.8,528.5,905.38,676.32
2018,7,30,16,30,706.0,110.0,3.1,27.0,479.0,869.26,655.84
2018,7,30,16,45,672.5,105.5,3.05,26.2,428.0,823.09,628.0
2018,7,30,17,0,639.0,101.0,3.0,25.4,377.0,775.28,598.29
2018,7,30,17,15,595.5,94.5,3.0,24.3,325.5,714.35,558.99
2018,7,30,17,30,552.0,88.0,3.0,23.2,274.0,653.0,517.7
2018,7,30,17,45,493.5,80.0,2.95,22.1,225.0,576.64,462.76
2018,7,30,18,0,435.0,72.0,2.9,21.0,176.0,496.75,402.28
2018,7,30,18,15,358.0,59.5,2.85,20.15,131.5,405.86,329.58
2018,7,30,18,30,281.0,47.0,2.8,19.3,87.0,320.1,256.76
2018,7,30,18,45,185.0,31.5,2.75,18.5,53.5,221.54,162.62
2018,7,30,19,0,89.0,16.0,2.7,17.7,20.0,105.02,0.0
2018,7,30,19,15,44.5,8.0,2.75,17.3,10.0,35.75,0.0
2018,7,30,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,31,5,15,52.5,9.5,2.5,14.4,12.0,8.11,0.0
2018,7,31,5,30,105.0,19.0,2.6,15.0,24.0,14.78,0.0
2018,7,31,5,45,191.5,34.5,2.7,15.55,57.0,26.6,15.87
2018,7,31,6,0,278.0,50.0,2.8,16.1,90.0,38.19,27.42
2018,7,31,6,15,235.5,60.5,2.8,16.9,104.0,45.18,34.03
2018,7,31,6,30,193.0,71.0,2.8,17.7,118.0,53.87,41.86
2018,7,31,6,45,103.5,93.5,2.8,18.5,119.5,71.1,56.92
2018,7,31,7,0,14.0,116.0,2.8,19.3,121.0,90.87,73.87
2018,7,31,7,15,54.0,146.0,2.8,19.95,169.0,108.58,88.74
2018,7,31,7,30,94.0,176.0,2.8,20.6,217.0,128.39,105.09
2018,7,31,7,45,175.0,194.5,2.8,21.3,282.5,136.07,110.9
2018,7,31,8,0,256.0,213.0,2.8,22.0,348.0,140.69,114.07
2018,7,31,8,15,467.0,178.5,2.75,22.85,453.0,114.48,91.44
2018,7,31,8,30,678.0,144.0,2.7,23.7,558.0,92.52,72.56
2018,7,31,8,45,719.0,140.5,2.7,24.5,609.5,88.35,68.66
2018,7,31,9,0,760.0,137.0,2.7,25.3,661.0,93.54,72.54
2018,7,31,9,15,769.0,143.0,2.65,26.05,700.0,129.48,77.56
2018,7,31,9,30,778.0,149.0,2.6,26.8,739.0,181.01,105.22
2018,7,31,9,45,782.0,155.5,2.6,27.55,772.0,233.36,142.71
2018,7,31,10,0,786.0,162.0,2.6,28.3,805.0,286.35,184.92
2018,7,31,10,15,796.0,163.0,2.65,28.85,834.0,337.8,227.52
2018,7,31,10,30,806.0,164.0,2.7,29.4,863.0,390.12,270.92
2018,7,31,10,45,813.5,165.5,2.75,29.9,886.0,442.46,313.76
2018,7,31,11,0,821.0,167.0,2.8,30.4,909.0,494.99,355.69
2018,7,31,11,15,818.0,172.0,2.85,30.8,921.5,544.79,394.67
2018,7,31,11,30,815.0,177.0,2.9,31.2,934.0,593.45,431.64
2018,7,31,11,45,817.5,177.0,3.0,31.55,941.5,640.34,466.63
2018,7,31,12,0,820.0,177.0,3.1,31.9,949.0,686.12,499.99
