Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,8,15,13.0,163.0,3.05,20.75,170.0,128.06,104.06
2018,8,20,8,30,25.0,200.0,3.0,21.4,214.0,154.16,125.24
2018,8,20,8,45,146.5,225.0,2.95,22.1,319.0,153.9,124.24
2018,8,20,9,0,268.0,250.0,2.9,22.8,424.0,157.24,126.3
2018,8,20,9,15,515.5,199.5,2.9,23.45,561.5,124.01,98.3
2018,8,20,9,30,763.0,149.0,2.9,24.1,699.0,145.72,84.57
2018,8,20,9,45,790.5,147.5,2.9,24.75,742.0,205.25,122.84
2018,8,20,10,0,818.0,146.0,2.9,25.4,785.0,259.39,163.82
2018,8,20,10,15,828.0,147.0,2.95,25.9,814.5,313.71,208.99
2018,8,20,10,30,838.0,148.0,3.0,26.4,844.0,368.83,255.62
2018,8,20,10,45,846.0,148.5,3.05,26.9,867.0,423.41,301.53
2018,8,20,11,0,854.0,149.0,3.1,27.4,890.0,478.1,346.5
2018,8,20,11,15,858.5,149.0,3.15,27.7,904.5,530.61,389.0
2018,8,20,11,30,863.0,149.0,3.2,28.0,919.0,581.16,428.91
2018,8,20,11,45,866.0,148.5,3.25,28.3,926.0,629.33,466.02
2018,8,20,12,0,869.0,148.0,3.3,28.6,933.0,676.16,501.19
2018,8,20,12,15,871.5,146.5,3.4,28.65,933.0,720.34,534.41
2018,8,20,12,30,874.0,145.0,3.5,28.7,933.0,762.66,565.74
2018,8,20,12,45,875.5,142.0,3.6,28.75,925.0,800.92,593.53
2018,8,20,13,0,877.0,139.0,3.7,28.8,917.0,836.73,618.25
2018,8,20,13,15,873.5,138.0,3.75,28.7,900.5,867.53,639.71
2018,8,20,13,30,870.0,137.0,3.8,28.6,884.0,895.33,659.23
2018,8,20,13,45,864.5,135.5,3.85,28.45,860.5,917.74,675.39
2018,8,20,14,0,859.0,134.0,3.9,28.3,837.0,948.22,697.07
2018,8,20,14,15,852.0,131.5,3.95,27.95,806.5,961.95,708.25
2018,8,20,14,30,845.0,129.0,4.0,27.6,776.0,972.05,717.33
2018,8,20,14,45,820.5,129.5,4.05,27.25,733.0,964.86,715.07
2018,8,20,15,0,796.0,130.0,4.1,26.9,690.0,953.76,710.43
2018,8,20,15,15,737.0,136.0,4.1,26.9,629.5,918.04,687.93
2018,8,20,15,30,678.0,142.0,4.1,26.9,569.0,872.86,658.92
2018,8,20,15,45,702.0,124.5,4.1,25.9,537.0,878.62,667.69
2018,8,20,16,0,726.0,107.0,4.1,24.9,505.0,880.26,673.45
2018,8,20,16,15,721.0,100.5,4.05,24.1,464.0,863.96,665.95
2018,8,20,16,30,716.0,94.0,4.0,23.3,423.0,844.73,656.35
2018,8,20,16,45,686.0,87.5,3.95,22.5,372.0,799.01,627.33
2018,8,20,17,0,656.0,81.0,3.9,21.7,321.0,751.59,596.2
2018,8,20,17,15,612.5,74.0,3.8,20.75,270.0,689.98,553.19
2018,8,20,17,30,569.0,67.0,3.7,19.8,219.0,628.12,507.84
2018,8,20,17,45,508.5,57.5,3.6,18.9,171.0,548.88,446.14
2018,8,20,18,0,448.0,48.0,3.5,18.0,123.0,471.58,382.32
2018,8,20,18,15,337.5,37.0,3.45,17.35,82.0,356.55,282.47
2018,8,20,18,30,227.0,26.0,3.4,16.7,41.0,236.45,113.92
2018,8,20,18,45,121.5,14.5,3.3,16.05,21.5,97.18,0.0
2018,8,20,19,0,16.0,3.0,3.2,15.4,2.0,0.0,0.0
2018,8,20,19,15,8.0,1.5,3.1,15.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,21,5,15,4.0,1.0,2.45,14.15,1.0,0.0,0.0
2018,8,21,5,30,8.0,2.0,2.5,14.4,2.0,1.71,0.0
2018,8,21,5,45,30.0,8.0,2.6,14.65,10.5,6.58,0.0
2018,8,21,6,0,52.0,14.0,2.7,14.9,19.0,11.42,3.43
2018,8,21,6,15,72.5,21.5,2.65,15.3,33.0,17.33,9.41
2018,8,21,6,30,93.0,29.0,2.6,15.7,47.0,23.13,14.8
2018,8,21,6,45,46.5,33.5,2.55,16.1,42.5,27.82,19.11
2018,8,21,7,0,0.0,38.0,2.5,16.5,38.0,31.37,22.3
2018,8,21,7,15,0.0,42.0,2.4,17.1,42.0,34.7,25.18
2018,8,21,7,30,0.0,46.0,2.3,17.7,46.0,38.03,27.99
2018,8,21,7,45,0.0,57.0,2.2,18.25,57.0,47.2,35.85
2018,8,21,8,0,0.0,68.0,2.1,18.8,68.0,56.39,43.62
2018,8,21,8,15,0.0,86.0,2.1,19.4,86.0,71.46,56.32
2018,8,21,8,30,0.0,104.0,2.1,20.0,104.0,85.68,68.1
2018,8,21,8,45,0.5,129.5,2.05,20.65,130.0,105.19,84.16
2018,8,21,9,0,1.0,155.0,2.0,21.3,156.0,124.25,99.6
2018,8,21,9,15,4.5,182.0,2.0,21.85,185.5,144.11,115.52
2018,8,21,9,30,8.0,209.0,2.0,22.4,215.0,165.09,126.12
2018,8,21,9,45,16.5,249.0,2.05,23.0,261.5,196.5,149.47
2018,8,21,10,0,25.0,289.0,2.1,23.6,308.0,217.49,164.55
2018,8,21,10,15,36.0,320.5,2.15,24.05,349.5,246.25,185.63
2018,8,21,10,30,47.0,352.0,2.2,24.5,391.0,277.16,208.29
2018,8,21,10,45,75.5,382.0,2.3,25.0,446.5,315.8,236.34
2018,8,21,11,0,104.0,412.0,2.4,25.5,502.0,358.63,267.52
2018,8,21,11,15,143.5,416.5,2.5,25.8,543.0,388.23,289.29
2018,8,21,11,30,183.0,421.0,2.6,26.1,584.0,428.3,318.93
2018,8,21,11,45,308.5,389.0,2.7,26.4,666.0,493.45,367.41
2018,8,21,12,0,434.0,357.0,2.8,26.7,748.0,573.28,426.24
2018,8,21,12,15,543.5,310.5,2.9,26.8,799.5,640.75,476.38
2018,8,21,12,30,653.0,264.0,3.0,26.9,851.0,713.86,530.2
2018,8,21,12,45,698.0,242.0,3.05,26.95,864.0,764.99,567.24
2018,8,21,13,0,743.0,220.0,3.1,27.0,877.0,816.15,604.1
2018,8,21,13,15,737.5,219.0,3.2,26.95,860.5,844.33,624.67
2018,8,21,13,30,732.0,218.0,3.3,26.9,844.0,869.53,643.29
2018,8,21,13,45,724.0,215.0,3.4,26.85,820.0,887.5,657.06
2018,8,21,14,0,716.0,212.0,3.5,26.8,796.0,902.12,668.33
2018,8,21,14,15,704.0,209.0,3.5,26.5,765.0,909.62,675.03
2018,8,21,14,30,692.0,206.0,3.5,26.2,734.0,913.59,679.57
2018,8,21,14,45,676.5,202.0,3.55,25.95,697.0,909.66,679.13
2018,8,21,15,0,661.0,198.0,3.6,25.7,660.0,902.22,676.5
2018,8,21,15,15,642.5,191.5,3.6,25.7,618.0,885.82,666.94
2018,8,21,15,30,624.0,185.0,3.6,25.7,576.0,866.11,655.21
2018,8,21,15,45,598.0,178.0,3.6,24.75,529.5,827.45,632.68
2018,8,21,16,0,572.0,171.0,3.6,23.8,483.0,794.91,614.15
2018,8,21,16,15,537.5,163.0,3.55,23.05,433.5,750.76,586.13
2018,8,21,16,30,503.0,155.0,3.5,22.3,384.0,705.06,556.38
2018,8,21,16,45,463.0,142.5,3.5,21.55,333.5,647.46,516.79
2018,8,21,17,0,423.0,130.0,3.5,20.8,283.0,589.33,475.44
2018,8,21,17,15,374.5,114.0,3.35,20.05,233.5,519.05,422.65
2018,8,21,17,30,326.0,98.0,3.2,19.3,184.0,449.66,368.47
2018,8,21,17,45,266.0,78.5,3.1,18.5,138.5,349.25,287.6
2018,8,21,18,0,206.0,59.0,3.0,17.7,93.0,269.8,220.32
2018,8,21,18,15,139.5,39.0,2.85,17.3,58.5,186.52,146.0
2018,8,21,18,30,73.0,19.0,2.7,16.9,24.0,94.04,31.63
2018,8,21,18,45,36.5,9.5,2.55,16.45,12.0,33.51,0.0
2018,8,21,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,22,5,15,5.5,1.5,1.0,13.8,1.5,0.0,0.0
2018,8,22,5,30,11.0,3.0,1.2,14.4,3.0,2.56,0.0
2018,8,22,5,45,18.5,10.5,1.35,15.0,11.5,8.96,0.0
2018,8,22,6,0,26.0,18.0,1.5,15.6,20.0,15.04,6.11
2018,8,22,6,15,13.0,28.5,1.55,16.05,29.5,23.93,15.06
2018,8,22,6,30,0.0,39.0,1.6,16.5,39.0,32.24,22.75
2018,8,22,6,45,0.0,54.5,1.6,16.95,54.5,44.9,34.12
2018,8,22,7,0,0.0,70.0,1.6,17.4,70.0,57.18,44.97
2018,8,22,7,15,0.0,83.5,1.6,17.9,83.5,67.89,54.24
2018,8,22,7,30,0.0,97.0,1.6,18.4,97.0,78.53,63.25
2018,8,22,7,45,0.0,115.5,1.6,18.95,115.5,92.69,75.11
2018,8,22,8,0,0.0,134.0,1.6,19.5,134.0,106.69,86.62
2018,8,22,8,15,5.0,160.0,1.6,20.15,163.0,125.78,102.22
2018,8,22,8,30,10.0,186.0,1.6,20.8,192.0,144.53,117.25
2018,8,22,8,45,22.5,219.0,1.65,21.45,233.5,167.62,135.66
2018,8,22,9,0,35.0,252.0,1.7,22.1,275.0,177.16,142.69
2018,8,22,9,15,46.0,278.0,1.75,22.85,310.0,192.6,154.43
2018,8,22,9,30,57.0,304.0,1.8,23.6,345.0,216.01,163.02
2018,8,22,9,45,63.5,325.5,1.85,24.3,373.0,238.21,178.32
2018,8,22,10,0,70.0,347.0,1.9,25.0,401.0,261.71,195.03
2018,8,22,10,15,119.5,367.0,1.95,25.6,464.0,286.59,211.56
2018,8,22,10,30,169.0,387.0,2.0,26.2,527.0,328.79,241.64
2018,8,22,10,45,415.0,314.5,2.1,26.85,669.5,374.89,271.81
2018,8,22,11,0,661.0,242.0,2.2,27.5,812.0,457.99,331.74
2018,8,22,11,15,743.5,206.5,2.25,27.9,858.0,514.55,375.15
2018,8,22,11,30,826.0,171.0,2.3,28.3,904.0,578.02,423.2
2018,8,22,11,45,831.5,169.5,2.4,28.75,912.0,626.93,460.06
2018,8,22,12,0,837.0,168.0,2.5,29.2,920.0,674.77,495.3
2018,8,22,12,15,835.0,168.5,2.55,29.4,918.0,717.9,526.68
2018,8,22,12,30,833.0,169.0,2.6,29.6,916.0,758.9,555.96
2018,8,22,12,45,828.0,170.5,2.7,29.8,906.5,796.18,582.45
2018,8,22,13,0,823.0,172.0,2.8,30.0,897.0,830.76,606.66
2018,8,22,13,15,820.5,169.0,2.9,30.0,880.5,860.44,627.12
2018,8,22,13,30,818.0,166.0,3.0,30.0,864.0,887.1,645.69
2018,8,22,13,45,814.5,162.0,3.05,29.95,840.5,908.75,660.87
2018,8,22,14,0,811.0,158.0,3.1,29.9,817.0,927.07,674.02
2018,8,22,14,15,803.5,154.5,3.2,29.65,786.5,938.74,683.88
2018,8,22,14,30,796.0,151.0,3.3,29.4,756.0,946.84,691.63
2018,8,22,14,45,786.5,146.5,3.4,29.1,719.5,948.39,695.4
2018,8,22,15,0,777.0,142.0,3.5,28.8,683.0,946.33,696.99
2018,8,22,15,15,760.5,138.5,3.5,28.8,640.5,942.51,696.12
2018,8,22,15,30,744.0,135.0,3.5,28.8,598.0,928.16,688.35
2018,8,22,15,45,725.0,129.0,3.6,27.65,551.5,905.06,678.53
2018,8,22,16,0,706.0,123.0,3.7,26.5,505.0,878.89,666.41
2018,8,22,16,15,681.0,117.0,3.7,25.65,456.0,844.04,646.6
2018,8,22,16,30,656.0,111.0,3.7,24.8,407.0,806.71,624.59
2018,8,22,16,45,620.0,103.0,3.65,23.95,355.5,754.38,590.82
2018,8,22,17,0,584.0,95.0,3.6,23.1,304.0,700.6,554.83
2018,8,22,17,15,534.0,86.0,3.5,22.05,253.0,631.97,506.29
2018,8,22,17,30,484.0,77.0,3.4,21.0,202.0,563.33,455.35
2018,8,22,17,45,414.5,64.5,3.3,19.95,154.5,471.61,383.46
2018,8,22,18,0,345.0,52.0,3.2,18.9,107.0,389.03,315.08
2018,8,22,18,15,245.0,37.0,3.1,18.2,69.0,283.56,220.68
2018,8,22,18,30,145.0,22.0,3.0,17.5,31.0,167.27,33.71
2018,8,22,18,45,72.5,11.0,2.9,16.8,15.5,59.69,0.0
2018,8,22,19,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,5,15,10.0,2.0,1.35,12.7,2.0,0.0,0.0
2018,8,23,5,30,20.0,4.0,1.6,13.5,4.0,0.0,0.0
2018,8,23,5,45,24.5,12.5,1.9,14.3,14.0,10.67,0.0
2018,8,23,6,0,29.0,21.0,2.2,15.1,24.0,17.3,7.65
2018,8,23,6,15,15.0,38.0,2.25,15.6,39.5,30.88,21.04
2018,8,23,6,30,1.0,55.0,2.3,16.1,55.0,44.3,33.32
2018,8,23,6,45,5.5,76.5,2.35,16.6,78.0,60.72,48.06
2018,8,23,7,0,10.0,98.0,2.4,17.1,101.0,76.97,62.38
2018,8,23,7,15,10.5,114.5,2.4,17.65,118.0,89.7,73.33
2018,8,23,7,30,11.0,131.0,2.4,18.2,135.0,102.34,83.95
2018,8,23,7,45,15.0,150.5,2.4,18.7,157.0,116.91,96.04
2018,8,23,8,0,19.0,170.0,2.4,19.2,179.0,131.35,107.8
2018,8,23,8,15,38.0,201.0,2.4,19.8,221.5,145.14,118.8
2018,8,23,8,30,57.0,232.0,2.4,20.4,264.0,164.16,134.0
2018,8,23,8,45,59.5,251.0,2.4,20.95,287.0,175.88,142.97
2018,8,23,9,0,62.0,270.0,2.4,21.5,310.0,187.27,151.59
2018,8,23,9,15,71.5,293.5,2.45,22.0,342.5,200.93,162.03
2018,8,23,9,30,81.0,317.0,2.5,22.5,375.0,224.66,170.03
2018,8,23,9,45,106.5,342.0,2.55,23.0,422.0,253.16,189.32
2018,8,23,10,0,132.0,367.0,2.6,23.5,469.0,274.02,203.46
2018,8,23,10,15,201.0,372.0,2.65,23.9,534.0,310.1,228.47
2018,8,23,10,30,270.0,377.0,2.7,24.3,599.0,344.5,253.27
2018,8,23,10,45,457.5,318.0,2.75,24.65,706.5,392.49,287.2
2018,8,23,11,0,645.0,259.0,2.8,25.0,814.0,462.64,339.57
2018,8,23,11,15,690.0,243.0,2.85,25.3,845.5,515.04,380.84
2018,8,23,11,30,735.0,227.0,2.9,25.6,877.0,570.71,423.94
2018,8,23,11,45,735.0,228.5,2.95,25.85,883.0,616.61,459.18
2018,8,23,12,0,735.0,230.0,3.0,26.1,889.0,661.26,492.68
2018,8,23,12,15,729.0,233.5,3.1,26.2,886.0,702.03,523.15
2018,8,23,12,30,723.0,237.0,3.2,26.3,883.0,740.67,551.59
2018,8,23,12,45,712.5,240.0,3.25,26.35,871.5,773.17,575.22
2018,8,23,13,0,702.0,243.0,3.3,26.4,860.0,802.81,596.6
2018,8,23,13,15,697.0,240.5,3.4,26.3,843.0,829.11,616.29
2018,8,23,13,30,692.0,238.0,3.5,26.2,826.0,852.47,633.93
2018,8,23,13,45,685.5,234.0,3.55,26.1,802.5,870.06,647.41
2018,8,23,14,0,679.0,230.0,3.6,26.0,779.0,884.42,658.75
2018,8,23,14,15,668.5,225.0,3.65,25.65,748.5,890.79,665.4
2018,8,23,14,30,658.0,220.0,3.7,25.3,718.0,893.7,669.85
2018,8,23,14,45,644.0,214.5,3.75,25.0,681.5,889.3,669.27
2018,8,23,15,0,630.0,209.0,3.8,24.7,645.0,881.45,666.45
2018,8,23,15,15,611.5,201.5,3.8,24.7,603.0,863.8,655.87
2018,8,23,15,30,593.0,194.0,3.8,24.7,561.0,835.99,638.3
2018,8,23,15,45,569.5,186.0,3.8,23.65,516.0,807.39,622.7
2018,8,23,16,0,546.0,178.0,3.8,22.6,471.0,776.39,605.09
2018,8,23,16,15,515.0,167.5,3.8,21.9,422.5,733.02,577.08
2018,8,23,16,30,484.0,157.0,3.8,21.2,374.0,688.02,547.22
2018,8,23,16,45,445.5,144.0,3.75,20.45,324.5,631.67,507.81
2018,8,23,17,0,407.0,131.0,3.7,19.7,275.0,574.79,466.7
2018,8,23,17,15,357.5,115.0,3.65,18.95,226.0,504.23,413.17
2018,8,23,17,30,308.0,99.0,3.6,18.2,177.0,417.35,344.87
2018,8,23,17,45,248.0,79.0,3.5,17.45,132.5,336.02,277.67
2018,8,23,18,0,188.0,59.0,3.4,16.7,88.0,257.16,209.94
2018,8,23,18,15,126.0,38.5,3.35,16.35,54.5,178.1,137.08
2018,8,23,18,30,64.0,18.0,3.3,16.0,21.0,84.72,0.0
2018,8,23,18,45,32.0,9.0,3.25,15.65,10.5,29.82,0.0
2018,8,23,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,24,5,15,2.5,1.0,1.65,13.25,1.0,0.0,0.0
2018,8,24,5,30,5.0,2.0,1.9,13.6,2.0,0.0,0.0
2018,8,24,5,45,4.0,9.5,2.15,14.0,9.5,8.11,0.0
2018,8,24,6,0,3.0,17.0,2.4,14.4,17.0,14.02,4.92
2018,8,24,6,15,1.5,31.5,2.45,14.8,31.5,26.05,16.89
2018,8,24,6,30,0.0,46.0,2.5,15.2,46.0,37.71,27.64
2018,8,24,6,45,0.0,63.5,2.5,15.65,63.5,51.45,40.05
2018,8,24,7,0,0.0,81.0,2.5,16.1,81.0,65.06,52.15
2018,8,24,7,15,0.0,90.5,2.45,16.65,90.5,72.88,58.9
2018,8,24,7,30,0.0,100.0,2.4,17.2,100.0,80.62,65.41
2018,8,24,7,45,0.0,111.0,2.35,17.75,111.0,89.38,72.66
2018,8,24,8,0,0.0,122.0,2.3,18.3,122.0,98.06,79.72
2018,8,24,8,15,1.0,142.5,2.25,18.95,143.0,113.45,92.37
2018,8,24,8,30,2.0,163.0,2.2,19.6,164.0,128.63,104.62
2018,8,24,8,45,8.5,191.0,2.2,20.25,196.5,148.78,120.87
2018,8,24,9,0,15.0,219.0,2.2,20.9,229.0,168.52,136.52
2018,8,24,9,15,25.5,250.5,2.2,21.5,268.5,190.16,153.54
2018,8,24,9,30,36.0,282.0,2.2,22.1,308.0,201.63,153.85
2018,8,24,9,45,56.0,312.0,2.2,22.75,354.5,228.97,172.98
2018,8,24,10,0,76.0,342.0,2.2,23.4,401.0,259.48,194.64
2018,8,24,10,15,223.0,337.5,2.25,23.9,519.0,284.17,207.93
2018,8,24,10,30,370.0,333.0,2.3,24.4,637.0,347.58,252.55
2018,8,24,10,45,539.0,281.5,2.35,24.95,737.5,397.67,288.66
2018,8,24,11,0,708.0,230.0,2.4,25.5,838.0,468.08,341.39
2018,8,24,11,15,731.5,223.5,2.5,25.9,860.5,519.94,382.42
2018,8,24,11,30,755.0,217.0,2.6,26.3,883.0,573.07,423.57
2018,8,24,11,45,758.5,216.5,2.65,26.65,890.0,620.24,459.42
2018,8,24,12,0,762.0,216.0,2.7,27.0,897.0,666.33,493.6
2018,8,24,12,15,756.0,220.0,2.8,27.2,894.5,708.46,524.64
2018,8,24,12,30,750.0,224.0,2.9,27.4,892.0,748.41,553.58
2018,8,24,12,45,739.5,227.5,3.0,27.55,880.5,782.18,577.91
2018,8,24,13,0,729.0,231.0,3.1,27.7,869.0,813.05,599.98
2018,8,24,13,15,725.0,228.0,3.15,27.65,852.5,840.36,619.86
2018,8,24,13,30,721.0,225.0,3.2,27.6,836.0,864.72,637.67
2018,8,24,13,45,714.5,221.0,3.3,27.6,812.0,882.84,651.44
2018,8,24,14,0,708.0,217.0,3.4,27.6,788.0,897.66,663.03
2018,8,24,14,15,697.5,213.0,3.45,27.3,757.0,905.4,670.18
2018,8,24,14,30,687.0,209.0,3.5,27.0,726.0,909.63,675.21
2018,8,24,14,45,673.0,203.0,3.55,26.7,688.5,904.99,674.43
2018,8,24,15,0,659.0,197.0,3.6,26.4,651.0,896.82,671.46
2018,8,24,15,15,640.5,190.5,3.6,26.4,609.0,880.31,661.85
2018,8,24,15,30,622.0,184.0,3.6,26.4,567.0,860.46,650.06
2018,8,24,15,45,599.0,176.0,3.55,25.55,521.0,823.91,628.52
2018,8,24,16,0,576.0,168.0,3.5,24.7,475.0,793.09,610.77
2018,8,24,16,15,546.0,158.0,3.45,24.0,426.0,750.86,584.12
2018,8,24,16,30,516.0,148.0,3.4,23.3,377.0,706.91,555.64
2018,8,24,16,45,477.0,135.5,3.35,22.65,326.5,650.05,516.66
2018,8,24,17,0,438.0,123.0,3.3,22.0,276.0,592.62,475.8
2018,8,24,17,15,388.5,108.0,3.15,21.1,227.0,522.48,423.47
2018,8,24,17,30,339.0,93.0,3.0,20.2,178.0,453.37,369.67
2018,8,24,17,45,276.5,74.0,2.9,19.35,132.5,369.5,301.55
2018,8,24,18,0,214.0,55.0,2.8,18.5,87.0,288.54,232.86
2018,8,24,18,15,144.0,36.0,2.7,17.85,54.0,187.71,141.95
2018,8,24,18,30,74.0,17.0,2.6,17.2,21.0,89.5,0.0
2018,8,24,18,45,37.0,8.5,2.55,16.55,10.5,32.77,0.0
2018,8,24,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,25,5,15,7.5,1.5,1.3,11.45,1.5,0.0,0.0
2018,8,25,5,30,15.0,3.0,1.5,12.1,3.0,0.0,0.0
2018,8,25,5,45,85.0,16.0,1.65,12.8,22.5,13.66,0.0
2018,8,25,6,0,155.0,29.0,1.8,13.5,42.0,22.41,10.85
2018,8,25,6,15,236.0,47.0,1.9,14.1,82.5,35.9,25.42
2018,8,25,6,30,317.0,65.0,2.0,14.7,123.0,49.05,37.64
2018,8,25,6,45,255.0,83.5,2.1,15.3,140.0,62.63,49.95
2018,8,25,7,0,193.0,102.0,2.2,15.9,157.0,74.62,60.6
2018,8,25,7,15,142.0,126.0,2.15,16.65,171.0,92.55,76.11
2018,8,25,7,30,91.0,150.0,2.1,17.4,185.0,111.01,91.71
2018,8,25,7,45,82.5,171.5,2.1,18.1,206.5,125.34,103.48
2018,8,25,8,0,74.0,193.0,2.1,18.8,228.0,139.31,114.72
2018,8,25,8,15,101.0,218.0,2.05,19.65,271.5,155.36,127.41
2018,8,25,8,30,128.0,243.0,2.0,20.5,315.0,162.73,132.67
2018,8,25,8,45,169.5,264.0,1.95,21.3,367.5,174.74,141.73
2018,8,25,9,0,211.0,285.0,1.9,22.1,420.0,186.36,150.35
2018,8,25,9,15,341.5,273.0,1.9,22.85,508.0,169.61,135.85
2018,8,25,9,30,472.0,261.0,1.9,23.6,596.0,187.3,128.02
2018,8,25,9,45,565.5,245.0,1.85,24.35,666.0,224.92,147.45
2018,8,25,10,0,659.0,229.0,1.8,25.1,736.0,270.4,177.7
2018,8,25,10,15,672.0,231.5,1.85,25.8,765.5,319.56,217.01
2018,8,25,10,30,685.0,234.0,1.9,26.5,795.0,370.2,258.24
2018,8,25,10,45,696.0,235.0,1.9,27.2,818.0,420.33,298.76
2018,8,25,11,0,707.0,236.0,1.9,27.9,841.0,471.25,338.94
2018,8,25,11,15,715.5,235.5,2.0,28.4,856.5,520.44,377.43
2018,8,25,11,30,724.0,235.0,2.1,28.9,872.0,569.63,414.89
2018,8,25,11,45,731.0,233.5,2.2,29.4,880.5,616.92,450.08
2018,8,25,12,0,738.0,232.0,2.3,29.9,889.0,663.51,483.9
2018,8,25,12,15,750.0,224.0,2.4,30.15,891.0,707.1,515.59
2018,8,25,12,30,762.0,216.0,2.5,30.4,893.0,749.51,545.94
2018,8,25,12,45,776.0,205.5,2.6,30.7,888.5,789.68,574.33
2018,8,25,13,0,790.0,195.0,2.7,31.0,884.0,822.65,597.74
2018,8,25,13,15,789.5,190.5,2.85,31.0,868.0,851.98,619.07
2018,8,25,13,30,789.0,186.0,3.0,31.0,852.0,878.41,637.77
2018,8,25,13,45,787.0,180.5,3.1,30.95,828.5,899.55,652.93
2018,8,25,14,0,785.0,175.0,3.2,30.9,805.0,917.41,666.1
2018,8,25,14,15,777.5,170.5,3.3,30.5,774.0,935.44,680.53
2018,8,25,14,30,770.0,166.0,3.4,30.1,743.0,942.64,688.04
2018,8,25,14,45,759.5,161.0,3.5,29.75,706.0,942.85,691.07
2018,8,25,15,0,749.0,156.0,3.6,29.4,669.0,939.48,691.93
2018,8,25,15,15,728.5,151.0,3.6,29.4,624.0,922.82,682.48
2018,8,25,15,30,708.0,146.0,3.6,29.4,579.0,902.72,670.88
2018,8,25,15,45,691.5,139.0,3.65,27.85,534.0,881.0,662.58
2018,8,25,16,0,675.0,132.0,3.7,26.3,489.0,856.22,651.93
2018,8,25,16,15,648.5,124.0,3.7,25.25,439.5,817.74,629.77
2018,8,25,16,30,622.0,116.0,3.7,24.2,390.0,776.86,605.33
2018,8,25,16,45,584.5,107.5,3.65,23.15,339.0,722.98,570.31
2018,8,25,17,0,547.0,99.0,3.6,22.1,288.0,667.71,532.92
2018,8,25,17,15,494.0,89.0,3.5,21.2,238.0,590.29,476.42
2018,8,25,17,30,441.0,79.0,3.4,20.3,188.0,521.76,424.2
2018,8,25,17,45,368.0,65.0,3.3,19.35,141.0,432.53,352.77
2018,8,25,18,0,295.0,51.0,3.2,18.4,94.0,347.35,280.49
2018,8,25,18,15,197.0,34.0,3.15,17.8,58.0,243.39,181.68
2018,8,25,18,30,99.0,17.0,3.1,17.2,22.0,119.06,0.0
2018,8,25,18,45,49.5,8.5,3.0,16.6,11.0,41.29,0.0
2018,8,25,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,26,5,15,9.0,1.0,1.7,11.85,1.0,0.0,0.0
2018,8,26,5,30,18.0,2.0,2.0,12.5,2.0,0.0,0.0
2018,8,26,5,45,81.0,11.5,2.25,13.1,17.0,9.82,0.0
2018,8,26,6,0,144.0,21.0,2.5,13.7,32.0,16.3,5.95
2018,8,26,6,15,206.5,33.0,2.55,14.3,62.5,25.36,16.25
2018,8,26,6,30,269.0,45.0,2.6,14.9,93.0,34.21,24.55
2018,8,26,6,45,163.5,47.0,2.65,15.5,79.0,34.6,25.14
2018,8,26,7,0,58.0,49.0,2.7,16.1,65.0,39.75,29.77
2018,8,26,7,15,29.0,56.5,2.65,16.7,64.5,46.96,36.08
2018,8,26,7,30,0.0,64.0,2.6,17.3,64.0,53.03,41.25
2018,8,26,7,45,5.5,87.0,2.5,17.95,89.5,71.67,57.28
2018,8,26,8,0,11.0,110.0,2.4,18.6,115.0,89.42,72.25
2018,8,26,8,15,27.0,159.0,2.35,19.3,173.5,119.65,97.57
2018,8,26,8,30,43.0,208.0,2.3,20.0,232.0,150.31,122.72
2018,8,26,8,45,61.5,237.5,2.25,20.75,275.0,168.37,136.92
2018,8,26,9,0,80.0,267.0,2.2,21.5,318.0,185.8,150.41
2018,8,26,9,15,175.5,280.0,2.2,22.3,401.5,183.33,147.49
2018,8,26,9,30,271.0,293.0,2.2,23.1,485.0,200.22,144.89
2018,8,26,9,45,565.0,209.5,2.2,23.85,635.0,200.06,128.81
2018,8,26,10,0,859.0,126.0,2.2,24.6,785.0,247.13,152.64
2018,8,26,10,15,891.5,117.0,2.3,25.3,823.5,309.52,203.03
2018,8,26,10,30,924.0,108.0,2.4,26.0,862.0,367.14,251.18
2018,8,26,10,45,930.0,108.0,2.45,26.65,884.5,423.83,299.13
2018,8,26,11,0,936.0,108.0,2.5,27.3,907.0,480.12,345.62
2018,8,26,11,15,939.5,108.5,2.65,27.75,921.5,534.98,390.25
2018,8,26,11,30,943.0,109.0,2.8,28.2,936.0,588.78,432.79
2018,8,26,11,45,945.0,108.5,2.9,28.6,942.5,639.62,471.95
2018,8,26,12,0,947.0,108.0,3.0,29.0,949.0,688.78,508.84
2018,8,26,12,15,942.5,111.0,3.1,29.15,946.5,734.6,542.92
2018,8,26,12,30,938.0,114.0,3.2,29.3,944.0,777.9,574.56
2018,8,26,12,45,930.5,116.0,3.3,29.45,932.5,815.4,600.69
2018,8,26,13,0,923.0,118.0,3.4,29.6,921.0,849.82,624.04
2018,8,26,13,15,919.5,117.0,3.5,29.55,903.5,881.55,646.13
2018,8,26,13,30,916.0,116.0,3.6,29.5,886.0,910.11,666.17
2018,8,26,13,45,910.5,115.0,3.7,29.4,861.5,933.6,683.11
2018,8,26,14,0,905.0,114.0,3.8,29.3,837.0,953.61,697.92
2018,8,26,14,15,896.5,112.0,3.85,28.95,804.5,966.25,708.47
2018,8,26,14,30,888.0,110.0,3.9,28.6,772.0,975.18,716.8
2018,8,26,14,45,876.5,107.5,4.0,28.3,733.5,976.99,720.79
2018,8,26,15,0,865.0,105.0,4.1,28.0,695.0,975.08,722.52
2018,8,26,15,15,850.0,102.5,4.1,28.0,651.5,977.68,726.03
2018,8,26,15,30,835.0,100.0,4.1,28.0,608.0,965.23,719.56
2018,8,26,15,45,814.5,96.5,4.1,26.75,559.0,942.67,709.96
2018,8,26,16,0,794.0,93.0,4.1,25.5,510.0,916.84,697.98
2018,8,26,16,15,765.0,89.0,4.05,24.6,458.0,879.14,676.2
2018,8,26,16,30,736.0,85.0,4.0,23.7,406.0,838.83,652.07
2018,8,26,16,45,697.0,80.5,3.95,22.8,353.0,793.14,623.25
2018,8,26,17,0,658.0,76.0,3.9,21.9,300.0,739.99,587.74
2018,8,26,17,15,604.5,69.0,3.75,20.85,247.5,669.61,537.5
2018,8,26,17,30,551.0,62.0,3.6,19.8,195.0,599.54,484.83
2018,8,26,17,45,470.0,53.0,3.5,18.75,147.0,504.87,409.84
2018,8,26,18,0,389.0,44.0,3.4,17.7,99.0,413.32,332.79
2018,8,26,18,15,265.0,31.0,3.3,17.1,61.5,290.14,212.77
2018,8,26,18,30,141.0,18.0,3.2,16.5,24.0,117.25,0.0
2018,8,26,18,45,70.5,9.0,3.1,15.9,12.0,7.68,0.0
2018,8,26,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,27,5,15,6.5,1.0,2.65,14.55,1.0,0.0,0.0
2018,8,27,5,30,13.0,2.0,2.8,14.8,2.0,0.0,0.0
2018,8,27,5,45,115.0,15.5,2.95,15.05,24.0,13.23,0.0
2018,8,27,6,0,217.0,29.0,3.1,15.3,46.0,22.57,9.65
2018,8,27,6,15,324.5,40.0,3.1,15.75,87.0,32.71,22.35
2018,8,27,6,30,432.0,51.0,3.1,16.2,128.0,41.05,30.34
2018,8,27,6,45,386.5,68.0,3.15,16.65,154.0,51.13,39.55
2018,8,27,7,0,341.0,85.0,3.2,17.1,180.0,62.11,49.33
2018,8,27,7,15,404.5,96.0,3.15,17.75,231.5,69.35,55.56
2018,8,27,7,30,468.0,107.0,3.1,18.4,283.0,76.4,61.46
2018,8,27,7,45,600.5,96.5,3.05,19.0,356.0,69.38,55.05
2018,8,27,8,0,733.0,86.0,3.0,19.6,429.0,67.94,53.49
2018,8,27,8,15,756.5,90.0,2.95,20.2,478.0,69.82,54.78
2018,8,27,8,30,780.0,94.0,2.9,20.8,527.0,71.61,55.98
2018,8,27,8,45,797.0,97.0,2.85,21.4,572.0,72.53,56.44
2018,8,27,9,0,814.0,100.0,2.8,22.0,617.0,73.39,56.86
2018,8,27,9,15,814.0,109.0,2.85,22.55,654.5,77.63,60.14
2018,8,27,9,30,814.0,118.0,2.9,23.1,692.0,129.61,73.33
2018,8,27,9,45,806.5,130.0,2.9,23.6,722.5,187.78,109.75
2018,8,27,10,0,799.0,142.0,2.9,24.1,753.0,245.34,154.31
2018,8,27,10,15,809.0,143.0,2.95,24.55,782.0,298.85,198.8
2018,8,27,10,30,819.0,144.0,3.0,25.0,811.0,353.14,245.07
2018,8,27,10,45,826.5,145.0,3.05,25.4,833.0,407.07,290.99
2018,8,27,11,0,834.0,146.0,3.1,25.8,855.0,461.05,336.04
2018,8,27,11,15,837.5,146.5,3.2,26.1,868.5,512.59,378.42
2018,8,27,11,30,841.0,147.0,3.3,26.4,882.0,563.3,419.03
2018,8,27,11,45,843.0,147.0,3.35,26.7,888.5,611.7,456.75
2018,8,27,12,0,845.0,147.0,3.4,27.0,895.0,658.65,492.44
2018,8,27,12,15,838.5,151.0,3.45,27.1,892.0,701.69,524.79
2018,8,27,12,30,832.0,155.0,3.5,27.2,889.0,742.3,554.78
2018,8,27,12,45,821.5,158.5,3.6,27.35,877.0,776.88,580.14
2018,8,27,13,0,811.0,162.0,3.7,27.5,865.0,808.41,602.91
2018,8,27,13,15,806.0,160.5,3.75,27.4,847.5,836.67,622.94
2018,8,27,13,30,801.0,159.0,3.8,27.3,830.0,861.83,640.95
2018,8,27,13,45,793.5,157.0,3.9,27.2,805.5,881.12,655.33
2018,8,27,14,0,786.0,155.0,4.0,27.1,781.0,897.0,667.59
2018,8,27,14,15,777.0,152.0,4.0,26.8,750.0,907.04,676.1
2018,8,27,14,30,768.0,149.0,4.0,26.5,719.0,913.54,682.42
2018,8,27,14,45,756.0,144.5,4.05,26.2,682.0,912.08,683.78
2018,8,27,15,0,744.0,140.0,4.1,25.9,645.0,914.2,687.82
2018,8,27,15,15,726.5,136.0,4.1,25.9,602.5,901.32,680.63
2018,8,27,15,30,709.0,132.0,4.1,25.9,560.0,885.13,671.35
2018,8,27,15,45,689.5,125.5,4.05,24.85,514.0,860.83,658.95
2018,8,27,16,0,670.0,119.0,4.0,23.8,468.0,833.58,644.33
2018,8,27,16,15,646.5,111.0,3.95,23.15,420.0,797.92,622.4
2018,8,27,16,30,623.0,103.0,3.9,22.5,372.0,759.9,598.3
2018,8,27,16,45,588.5,95.0,3.8,21.8,322.5,709.57,564.29
2018,8,27,17,0,554.0,87.0,3.7,21.1,273.0,657.91,528.13
2018,8,27,17,15,503.5,77.5,3.55,20.35,224.0,589.29,477.3
2018,8,27,17,30,453.0,68.0,3.4,19.6,175.0,521.0,424.33
2018,8,27,17,45,381.0,56.0,3.3,18.8,130.5,433.03,353.08
2018,8,27,18,0,309.0,44.0,3.2,18.0,86.0,346.93,279.41
2018,8,27,18,15,204.5,29.5,3.1,17.5,52.5,241.32,170.49
2018,8,27,18,30,100.0,15.0,3.0,17.0,19.0,84.82,0.0
2018,8,27,18,45,50.0,7.5,2.9,16.5,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.25,14.9,3.0,2.56,0.0
2018,8,28,6,0,0.0,6.0,2.5,15.2,6.0,4.92,0.0
2018,8,28,6,15,0.0,10.5,2.55,15.6,10.5,8.62,1.73
2018,8,28,6,30,0.0,15.0,2.6,16.0,15.0,12.33,5.19
2018,8,28,6,45,0.0,21.5,2.7,16.35,21.5,17.7,10.07
2018,8,28,7,0,0.0,28.0,2.8,16.7,28.0,23.08,14.9
2018,8,28,7,15,0.0,38.5,2.8,17.15,38.5,31.79,22.61
2018,8,28,7,30,0.0,49.0,2.8,17.6,49.0,40.53,30.22
2018,8,28,7,45,0.0,72.5,2.8,18.0,72.5,60.13,47.24
2018,8,28,8,0,0.0,96.0,2.8,18.4,96.0,78.8,63.17
2018,8,28,8,15,1.0,124.0,2.85,19.0,124.5,100.04,81.03
2018,8,28,8,30,2.0,152.0,2.9,19.6,153.0,120.76,98.14
2018,8,28,8,45,11.0,182.5,2.9,20.2,189.5,142.85,116.15
2018,8,28,9,0,20.0,213.0,2.9,20.8,226.0,164.41,133.44
2018,8,28,9,15,37.0,252.5,2.95,21.3,278.0,177.97,143.99
2018,8,28,9,30,54.0,292.0,3.0,21.8,330.0,207.65,158.66
2018,8,28,9,45,50.5,300.0,3.05,22.3,337.0,220.41,167.4
2018,8,28,10,0,47.0,308.0,3.1,22.8,344.0,232.62,176.34
2018,8,28,10,15,39.0,314.0,3.15,23.15,344.5,241.98,183.57
2018,8,28,10,30,31.0,320.0,3.2,23.5,345.0,250.35,190.0
2018,8,28,10,45,45.0,348.0,3.25,23.85,385.5,280.86,212.71
2018,8,28,11,0,59.0,376.0,3.3,24.2,426.0,313.88,237.23
2018,8,28,11,15,119.5,378.0,3.35,24.45,481.5,349.11,263.39
2018,8,28,11,30,180.0,380.0,3.4,24.7,537.0,395.89,298.58
2018,8,28,11,45,277.0,365.0,3.45,24.9,608.5,455.78,343.9
2018,8,28,12,0,374.0,350.0,3.5,25.1,680.0,528.59,398.56
2018,8,28,12,15,579.0,260.0,3.5,25.2,770.0,620.27,468.35
2018,8,28,12,30,784.0,170.0,3.5,25.3,860.0,720.34,543.5
2018,8,28,12,45,844.5,138.5,3.55,25.45,874.0,768.29,579.37
2018,8,28,13,0,905.0,107.0,3.6,25.6,888.0,823.6,617.62
2018,8,28,13,15,903.5,105.5,3.65,25.55,872.0,855.53,639.95
2018,8,28,13,30,902.0,104.0,3.7,25.5,856.0,884.42,660.4
2018,8,28,13,45,898.5,101.5,3.7,25.45,832.0,907.35,676.62
2018,8,28,14,0,895.0,99.0,3.7,25.4,808.0,926.86,690.67
2018,8,28,14,15,888.5,97.0,3.7,25.2,777.5,940.63,701.42
2018,8,28,14,30,882.0,95.0,3.7,25.0,747.0,950.8,709.95
2018,8,28,14,45,873.5,92.5,3.65,24.75,710.0,954.88,714.41
2018,8,28,15,0,865.0,90.0,3.6,24.5,673.0,955.34,716.65
2018,8,28,15,15,850.5,87.5,3.6,24.5,630.0,946.38,712.31
2018,8,28,15,30,836.0,85.0,3.6,24.5,587.0,933.93,705.81
2018,8,28,15,45,819.5,82.0,3.55,23.8,540.5,926.56,704.51
2018,8,28,16,0,803.0,79.0,3.5,23.1,494.0,905.04,693.42
2018,8,28,16,15,780.5,75.0,3.4,22.55,444.5,873.39,674.48
2018,8,28,16,30,758.0,71.0,3.3,22.0,395.0,839.08,653.32
2018,8,28,16,45,724.5,67.0,3.25,21.45,343.5,792.15,622.71
2018,8,28,17,0,691.0,63.0,3.2,20.9,292.0,743.52,589.73
2018,8,28,17,15,640.0,57.0,3.1,20.2,240.0,675.46,540.64
2018,8,28,17,30,589.0,51.0,3.0,19.5,188.0,614.75,494.49
2018,8,28,17,45,508.5,44.0,2.85,18.75,140.5,522.97,421.12
2018,8,28,18,0,428.0,37.0,2.7,18.0,93.0,434.77,345.54
2018,8,28,18,15,284.0,26.0,2.6,17.5,56.5,294.96,199.08
2018,8,28,18,30,140.0,15.0,2.5,17.0,20.0,113.27,0.0
2018,8,28,18,45,70.0,7.5,2.35,16.5,10.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.2,13.35,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,1.4,14.0,2.0,0.0,0.0
2018,8,29,5,45,128.5,15.0,1.6,14.65,23.0,12.8,0.0
2018,8,29,6,0,242.0,27.0,1.8,15.3,44.0,22.62,7.97
2018,8,29,6,15,348.0,37.5,1.9,15.95,85.0,30.75,20.53
2018,8,29,6,30,454.0,48.0,2.0,16.6,126.0,38.76,28.25
2018,8,29,6,45,521.0,56.0,2.05,17.2,175.0,44.37,33.5
2018,8,29,7,0,588.0,64.0,2.1,17.8,224.0,49.89,38.46
2018,8,29,7,15,634.0,70.0,2.1,18.35,276.0,53.6,41.66
2018,8,29,7,30,680.0,76.0,2.1,18.9,328.0,57.24,44.67
2018,8,29,7,45,712.0,81.0,2.1,19.4,379.5,59.92,46.77
2018,8,29,8,0,744.0,86.0,2.1,19.9,431.0,68.24,53.7
2018,8,29,8,15,770.0,89.0,2.1,20.55,480.5,69.45,54.4
2018,8,29,8,30,796.0,92.0,2.1,21.2,530.0,70.63,55.07
2018,8,29,8,45,816.5,94.5,2.15,21.8,577.0,71.35,55.37
2018,8,29,9,0,837.0,97.0,2.2,22.4,624.0,72.05,55.65
2018,8,29,9,15,853.5,98.0,2.25,23.0,666.0,82.24,63.9
2018,8,29,9,30,870.0,99.0,2.3,23.6,708.0,128.99,71.91
2018,8,29,9,45,883.5,99.0,2.4,24.15,744.5,184.34,103.78
2018,8,29,10,0,897.0,99.0,2.5,24.7,781.0,241.01,146.39
2018,8,29,10,15,906.0,99.5,2.55,25.15,810.5,298.01,193.88
2018,8,29,10,30,915.0,100.0,2.6,25.6,840.0,355.41,243.04
2018,8,29,10,45,922.5,100.0,2.7,26.05,863.0,412.09,291.54
2018,8,29,11,0,930.0,100.0,2.8,26.5,886.0,468.53,338.89
2018,8,29,11,15,934.0,100.0,2.95,26.75,900.5,522.86,383.87
2018,8,29,11,30,938.0,100.0,3.1,27.0,915.0,576.13,426.84
2018,8,29,11,45,940.5,99.5,3.2,27.25,921.5,626.85,466.69
2018,8,29,12,0,943.0,99.0,3.3,27.5,928.0,675.9,504.29
2018,8,29,12,15,941.0,100.5,3.4,27.65,926.5,721.78,538.93
2018,8,29,12,30,939.0,102.0,3.5,27.8,925.0,765.27,571.18
2018,8,29,12,45,933.5,104.0,3.55,27.9,914.5,804.03,598.24
2018,8,29,13,0,928.0,106.0,3.6,28.0,904.0,839.83,622.7
2018,8,29,13,15,925.0,105.0,3.7,27.95,887.0,871.74,645.14
2018,8,29,13,30,922.0,104.0,3.8,27.9,870.0,900.47,665.52
2018,8,29,13,45,917.0,102.0,3.85,27.85,845.0,923.12,681.66
2018,8,29,14,0,912.0,100.0,3.9,27.8,820.0,942.22,695.6
2018,8,29,14,15,904.0,98.5,3.95,27.55,788.0,955.49,706.38
2018,8,29,14,30,896.0,97.0,4.0,27.3,756.0,965.07,714.93
2018,8,29,14,45,885.5,95.0,4.05,27.05,718.0,968.02,719.26
2018,8,29,15,0,875.0,93.0,4.1,26.8,680.0,967.28,721.34
2018,8,29,15,15,860.5,91.0,4.1,26.8,636.5,959.04,717.55
2018,8,29,15,30,846.0,89.0,4.1,26.8,593.0,958.39,719.11
2018,8,29,15,45,827.0,86.0,4.05,25.9,545.5,937.67,709.31
2018,8,29,16,0,808.0,83.0,4.0,25.0,498.0,913.69,697.29
2018,8,29,16,15,781.5,80.0,3.95,24.45,447.0,879.48,676.95
2018,8,29,16,30,755.0,77.0,3.9,23.9,396.0,842.62,654.32
2018,8,29,16,45,706.5,73.0,3.85,23.3,340.0,781.67,613.68
2018,8,29,17,0,658.0,69.0,3.8,22.7,284.0,726.48,575.84
2018,8,29,17,15,542.0,65.5,3.6,22.05,221.5,605.96,486.49
2018,8,29,17,30,426.0,62.0,3.4,21.4,159.0,488.71,395.87
2018,8,29,17,45,323.5,50.5,3.2,20.7,113.0,371.53,301.25
2018,8,29,18,0,221.0,39.0,3.0,20.0,67.0,268.66,213.09
2018,8,29,18,15,110.5,22.0,2.8,19.5,36.0,149.58,91.68
2018,8,29,18,30,0.0,5.0,2.6,19.0,5.0,4.27,0.0
2018,8,29,18,45,0.0,2.5,2.4,18.45,2.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,30,5,15,1.5,0.5,0.95,15.75,0.5,0.0,0.0
2018,8,30,5,30,3.0,1.0,1.1,16.2,1.0,0.0,0.0
2018,8,30,5,45,3.0,5.0,1.3,16.6,5.0,4.27,0.0
2018,8,30,6,0,3.0,9.0,1.5,17.0,9.0,7.59,0.0
