Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,6,15,1.5,16.0,1.55,17.4,16.0,13.17,5.49
2018,8,30,6,30,0.0,23.0,1.6,17.8,23.0,18.95,10.88
2018,8,30,6,45,0.0,34.0,1.7,18.2,34.0,28.06,19.07
2018,8,30,7,0,0.0,45.0,1.8,18.6,45.0,37.2,27.2
2018,8,30,7,15,0.0,60.0,1.75,18.9,60.0,49.69,38.16
2018,8,30,7,30,0.0,75.0,1.7,19.2,75.0,61.93,48.71
2018,8,30,7,45,0.0,76.5,1.65,19.5,76.5,63.48,49.84
2018,8,30,8,0,0.0,78.0,1.6,19.8,78.0,64.74,50.7
2018,8,30,8,15,0.5,104.0,1.55,20.2,104.5,85.2,67.96
2018,8,30,8,30,1.0,130.0,1.5,20.6,131.0,104.91,84.3
2018,8,30,8,45,3.5,156.0,1.45,21.0,158.5,124.22,100.04
2018,8,30,9,0,6.0,182.0,1.4,21.4,186.0,143.12,115.23
2018,8,30,9,15,5.5,186.5,1.45,22.0,190.0,146.87,117.71
2018,8,30,9,30,5.0,191.0,1.5,22.6,194.0,151.56,115.55
2018,8,30,9,45,11.5,222.0,1.55,23.2,230.5,176.14,133.84
2018,8,30,10,0,18.0,253.0,1.6,23.8,267.0,201.77,152.68
2018,8,30,10,15,27.0,286.5,1.7,24.25,308.0,220.97,166.54
2018,8,30,10,30,36.0,320.0,1.8,24.7,349.0,251.69,189.22
2018,8,30,10,45,128.0,336.0,1.95,25.2,443.0,296.25,220.61
2018,8,30,11,0,220.0,352.0,2.1,25.7,537.0,352.9,261.91
2018,8,30,11,15,266.0,364.0,2.2,26.0,591.5,403.35,299.54
2018,8,30,11,30,312.0,376.0,2.3,26.3,646.0,458.95,340.77
2018,8,30,11,45,376.0,351.0,2.45,26.65,679.0,501.31,372.73
2018,8,30,12,0,440.0,326.0,2.6,27.0,712.0,550.44,409.57
2018,8,30,12,15,658.5,230.0,2.7,27.15,806.0,647.79,482.48
2018,8,30,12,30,877.0,134.0,2.8,27.3,900.0,747.69,556.5
2018,8,30,12,45,871.0,136.0,2.9,27.4,889.5,784.3,582.92
2018,8,30,13,0,865.0,138.0,3.0,27.5,879.0,818.1,606.26
2018,8,30,13,15,862.0,136.0,3.05,27.45,862.0,847.82,626.95
2018,8,30,13,30,859.0,134.0,3.1,27.4,845.0,874.49,645.65
2018,8,30,13,45,854.0,131.5,3.2,27.35,820.5,906.01,668.03
2018,8,30,14,0,849.0,129.0,3.3,27.3,796.0,924.47,681.75
2018,8,30,14,15,841.0,127.0,3.35,27.0,765.0,937.17,692.27
2018,8,30,14,30,833.0,125.0,3.4,26.7,734.0,946.24,700.61
2018,8,30,14,45,822.5,121.5,3.45,26.45,696.5,947.63,703.89
2018,8,30,15,0,812.0,118.0,3.5,26.2,659.0,945.33,704.93
2018,8,30,15,15,796.0,114.0,3.5,26.2,615.5,933.51,698.72
2018,8,30,15,30,780.0,110.0,3.5,26.2,572.0,918.15,690.27
2018,8,30,15,45,760.0,105.5,3.55,25.3,525.0,894.93,679.2
2018,8,30,16,0,740.0,101.0,3.6,24.4,478.0,875.01,670.3
2018,8,30,16,15,713.5,95.5,3.6,23.75,428.0,838.75,648.69
2018,8,30,16,30,687.0,90.0,3.6,23.1,378.0,800.1,624.91
2018,8,30,16,45,648.5,83.5,3.55,22.45,326.0,746.95,589.49
2018,8,30,17,0,610.0,77.0,3.5,21.8,274.0,692.56,551.8
2018,8,30,17,15,552.0,69.5,3.4,21.05,223.0,618.84,497.62
2018,8,30,17,30,494.0,62.0,3.3,20.3,172.0,545.69,441.06
2018,8,30,17,45,407.0,51.5,3.25,19.5,126.0,446.35,360.86
2018,8,30,18,0,320.0,41.0,3.2,18.7,80.0,350.79,278.21
2018,8,30,18,15,201.5,26.5,3.05,18.2,47.0,226.29,127.48
2018,8,30,18,30,83.0,12.0,2.9,17.7,14.0,69.38,0.0
2018,8,30,18,45,41.5,6.0,2.8,17.15,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.35,14.5,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.0,1.0,0.0,0.0
2018,8,31,5,45,39.0,10.0,1.85,15.45,12.5,8.54,0.0
2018,8,31,6,0,68.0,19.0,2.1,15.9,24.0,15.16,1.74
2018,8,31,6,15,218.5,35.0,2.1,16.45,68.5,26.96,17.12
2018,8,31,6,30,369.0,51.0,2.1,17.0,113.0,41.11,30.18
2018,8,31,6,45,229.5,68.5,2.05,17.5,111.5,52.26,40.33
2018,8,31,7,0,90.0,86.0,2.0,18.0,110.0,65.64,52.21
2018,8,31,7,15,47.0,101.5,1.9,18.6,114.0,78.58,63.41
2018,8,31,7,30,4.0,117.0,1.8,19.2,118.0,92.21,74.93
2018,8,31,7,45,31.0,146.5,1.7,19.75,160.5,109.47,89.35
2018,8,31,8,0,58.0,176.0,1.6,20.3,203.0,128.87,105.27
2018,8,31,8,15,132.0,202.5,1.55,21.15,272.0,140.28,114.09
2018,8,31,8,30,206.0,229.0,1.5,22.0,341.0,156.44,126.7
2018,8,31,8,45,470.0,179.0,1.45,22.85,464.5,113.9,90.63
2018,8,31,9,0,734.0,129.0,1.4,23.7,588.0,83.25,64.66
2018,8,31,9,15,786.5,119.0,1.45,24.4,640.0,84.01,64.98
2018,8,31,9,30,839.0,109.0,1.5,25.1,692.0,120.61,66.62
2018,8,31,9,45,852.0,109.5,1.55,25.8,727.5,184.37,104.44
2018,8,31,10,0,865.0,110.0,1.6,26.5,763.0,239.71,145.09
2018,8,31,10,15,874.0,110.5,1.7,27.15,792.0,295.16,190.35
2018,8,31,10,30,883.0,111.0,1.8,27.8,821.0,351.01,237.26
2018,8,31,10,45,889.5,111.0,1.9,28.5,842.5,405.82,283.17
2018,8,31,11,0,896.0,111.0,2.0,29.2,864.0,460.3,327.84
2018,8,31,11,15,900.0,111.5,2.15,29.7,878.0,513.47,370.7
2018,8,31,11,30,904.0,112.0,2.3,30.2,892.0,565.64,411.6
2018,8,31,11,45,906.0,112.0,2.45,30.65,898.5,615.08,449.51
2018,8,31,12,0,908.0,112.0,2.6,31.1,905.0,662.89,485.26
2018,8,31,12,15,910.0,110.5,2.75,31.25,904.0,707.62,518.67
2018,8,31,12,30,912.0,109.0,2.9,31.4,903.0,750.22,550.01
2018,8,31,12,45,913.0,107.0,3.1,31.6,894.0,789.31,577.69
2018,8,31,13,0,914.0,105.0,3.3,31.8,885.0,825.78,602.71
2018,8,31,13,15,911.0,104.0,3.45,31.65,868.0,857.13,624.96
2018,8,31,13,30,908.0,103.0,3.6,31.5,851.0,885.33,645.24
2018,8,31,13,45,903.5,101.0,3.75,31.4,826.5,907.92,661.82
2018,8,31,14,0,899.0,99.0,3.9,31.3,802.0,927.04,676.29
2018,8,31,14,15,891.5,97.5,4.0,30.85,770.5,940.4,687.84
2018,8,31,14,30,884.0,96.0,4.1,30.4,739.0,950.13,697.23
2018,8,31,14,45,873.5,94.0,4.2,30.0,701.5,952.81,702.01
2018,8,31,15,0,863.0,92.0,4.3,29.6,664.0,951.85,704.59
2018,8,31,15,15,848.0,89.5,4.3,29.6,620.5,942.36,699.96
2018,8,31,15,30,833.0,87.0,4.3,29.6,577.0,940.35,700.58
2018,8,31,15,45,816.0,83.5,4.35,28.25,530.0,920.86,693.38
2018,8,31,16,0,799.0,80.0,4.4,26.9,483.0,898.13,683.87
2018,8,31,16,15,776.0,75.5,4.3,26.0,433.0,865.33,665.11
2018,8,31,16,30,753.0,71.0,4.2,25.1,383.0,829.87,644.01
2018,8,31,16,45,717.5,66.5,4.1,24.2,331.0,780.49,612.04
2018,8,31,17,0,682.0,62.0,4.0,23.3,279.0,729.52,577.55
2018,8,31,17,15,568.5,62.0,3.8,22.25,220.0,622.17,498.72
2018,8,31,17,30,455.0,62.0,3.6,21.2,161.0,511.17,413.34
2018,8,31,17,45,375.5,49.0,3.4,20.2,116.0,416.65,336.53
2018,8,31,18,0,296.0,36.0,3.2,19.2,71.0,326.57,257.41
2018,8,31,18,15,194.5,24.0,3.05,18.5,42.5,213.77,100.92
2018,8,31,18,30,93.0,12.0,2.9,17.8,14.0,76.27,0.0
2018,8,31,18,45,46.5,6.0,2.75,17.15,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,1,5,45,96.5,12.0,1.85,15.3,18.0,10.24,0.0
2018,9,1,6,0,193.0,24.0,2.1,15.8,36.0,18.73,2.06
2018,9,1,6,15,303.5,36.0,2.05,16.35,76.0,29.52,19.19
2018,9,1,6,30,414.0,48.0,2.0,16.9,116.0,38.82,28.17
2018,9,1,6,45,320.0,65.5,1.95,17.5,129.5,49.05,37.51
2018,9,1,7,0,226.0,83.0,1.9,18.1,143.0,62.31,49.28
2018,9,1,7,15,178.0,110.0,1.8,18.95,163.5,79.72,64.31
2018,9,1,7,30,130.0,137.0,1.7,19.8,184.0,99.82,81.3
2018,9,1,7,45,217.5,153.0,1.55,20.65,246.0,106.68,86.62
2018,9,1,8,0,305.0,169.0,1.4,21.5,308.0,117.0,94.75
2018,9,1,8,15,432.5,163.0,1.4,22.15,384.5,107.89,86.51
2018,9,1,8,30,560.0,157.0,1.4,22.8,461.0,104.26,82.98
2018,9,1,8,45,685.0,132.5,1.4,23.5,536.5,87.03,68.1
2018,9,1,9,0,810.0,108.0,1.4,24.2,612.0,79.08,61.1
2018,9,1,9,15,815.5,115.0,1.5,24.85,651.5,82.1,63.29
2018,9,1,9,30,821.0,122.0,1.6,25.5,691.0,126.62,72.25
2018,9,1,9,45,820.5,130.5,1.7,26.15,723.5,184.21,105.59
2018,9,1,10,0,820.0,139.0,1.8,26.8,756.0,241.88,148.45
2018,9,1,10,15,828.0,141.0,1.95,27.3,784.5,296.98,193.31
2018,9,1,10,30,836.0,143.0,2.1,27.8,813.0,352.62,239.95
2018,9,1,10,45,841.5,145.5,2.2,28.3,835.0,408.04,286.26
2018,9,1,11,0,847.0,148.0,2.3,28.8,857.0,463.3,331.5
2018,9,1,11,15,851.5,149.0,2.45,29.15,871.5,516.56,374.48
2018,9,1,11,30,856.0,150.0,2.6,29.5,886.0,569.07,415.74
2018,9,1,11,45,857.0,150.5,2.75,29.85,892.0,618.18,453.53
2018,9,1,12,0,858.0,151.0,2.9,30.2,898.0,665.72,489.26
2018,9,1,12,15,852.0,153.5,3.0,30.45,894.0,708.54,520.84
2018,9,1,12,30,846.0,156.0,3.1,30.7,890.0,748.84,550.03
2018,9,1,12,45,836.0,160.0,3.2,30.9,878.0,784.82,575.81
2018,9,1,13,0,826.0,164.0,3.3,31.1,866.0,817.72,599.15
2018,9,1,13,15,821.5,162.5,3.35,31.05,848.5,846.82,619.24
2018,9,1,13,30,817.0,161.0,3.4,31.0,831.0,872.79,637.31
2018,9,1,13,45,810.0,158.5,3.5,31.0,806.0,892.35,651.4
2018,9,1,14,0,803.0,156.0,3.6,31.0,781.0,908.43,663.37
2018,9,1,14,15,793.5,153.5,3.6,30.7,749.5,918.68,671.9
2018,9,1,14,30,784.0,151.0,3.6,30.4,718.0,925.31,678.24
2018,9,1,14,45,771.0,147.0,3.6,30.1,680.0,930.75,684.0
2018,9,1,15,0,758.0,143.0,3.6,29.8,642.0,925.72,682.98
2018,9,1,15,15,739.5,138.5,3.6,29.8,598.5,911.27,675.04
2018,9,1,15,30,721.0,134.0,3.6,29.8,555.0,893.41,664.95
2018,9,1,15,45,698.5,128.0,3.55,28.75,507.5,866.67,651.3
2018,9,1,16,0,676.0,122.0,3.5,27.7,460.0,836.94,635.4
2018,9,1,16,15,648.5,114.5,3.4,26.85,410.5,797.93,611.85
2018,9,1,16,30,621.0,107.0,3.3,26.0,361.0,756.58,586.05
2018,9,1,16,45,581.0,98.0,3.25,25.15,310.0,699.92,548.44
2018,9,1,17,0,541.0,89.0,3.2,24.3,259.0,642.05,508.4
2018,9,1,17,15,483.0,78.0,3.05,23.2,208.5,565.44,452.23
2018,9,1,17,30,425.0,67.0,2.9,22.1,158.0,486.44,391.27
2018,9,1,17,45,342.5,53.5,2.8,21.0,113.5,391.9,314.79
2018,9,1,18,0,260.0,40.0,2.7,19.9,69.0,302.89,235.71
2018,9,1,18,15,155.5,24.0,2.7,19.2,39.0,182.61,61.44
2018,9,1,18,30,51.0,8.0,2.7,18.5,9.0,42.91,0.0
2018,9,1,18,45,25.5,4.0,2.75,17.8,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,2,5,45,65.5,11.5,1.8,14.1,15.5,9.82,0.0
2018,9,2,6,0,131.0,23.0,2.0,14.7,31.0,17.86,0.07
2018,9,2,6,15,239.5,38.0,2.0,15.4,70.0,29.31,18.99
2018,9,2,6,30,348.0,53.0,2.0,16.1,109.0,40.6,29.78
2018,9,2,6,45,421.5,64.0,2.05,16.75,157.0,50.79,39.13
2018,9,2,7,0,495.0,75.0,2.1,17.4,205.0,58.39,45.96
2018,9,2,7,15,547.0,83.0,2.05,18.35,256.0,63.2,50.06
2018,9,2,7,30,599.0,91.0,2.0,19.3,307.0,67.89,53.88
2018,9,2,7,45,637.0,97.5,1.95,20.25,358.5,71.18,56.37
2018,9,2,8,0,675.0,104.0,1.9,21.2,410.0,74.37,58.69
2018,9,2,8,15,703.5,108.0,1.9,22.1,459.0,75.59,59.31
2018,9,2,8,30,732.0,112.0,1.9,23.0,508.0,76.78,59.89
2018,9,2,8,45,753.5,116.0,1.95,23.85,554.5,77.81,60.36
2018,9,2,9,0,775.0,120.0,2.0,24.7,601.0,86.68,67.36
2018,9,2,9,15,786.0,125.0,2.0,25.65,640.5,88.24,68.19
2018,9,2,9,30,797.0,130.0,2.0,26.6,680.0,129.16,75.1
2018,9,2,9,45,803.0,135.5,2.05,27.55,714.0,184.27,105.97
2018,9,2,10,0,809.0,141.0,2.1,28.5,748.0,240.16,146.72
2018,9,2,10,15,818.5,143.0,2.1,29.25,777.0,295.04,190.73
2018,9,2,10,30,828.0,145.0,2.1,30.0,806.0,350.64,236.5
2018,9,2,10,45,834.5,146.0,2.15,30.7,827.5,404.93,281.23
2018,9,2,11,0,841.0,147.0,2.2,31.4,849.0,459.12,324.89
2018,9,2,11,15,846.0,147.5,2.25,32.0,863.5,511.91,366.42
2018,9,2,11,30,851.0,148.0,2.3,32.6,878.0,563.97,406.11
2018,9,2,11,45,854.0,147.5,2.3,33.2,884.0,613.12,442.35
2018,9,2,12,0,857.0,147.0,2.3,33.8,890.0,660.83,476.45
2018,9,2,12,15,853.0,149.0,2.4,34.1,887.0,704.41,507.81
2018,9,2,12,30,849.0,151.0,2.5,34.4,884.0,745.62,536.9
2018,9,2,12,45,841.5,153.0,2.55,34.65,872.5,781.67,561.86
2018,9,2,13,0,834.0,155.0,2.6,34.9,861.0,814.75,584.22
2018,9,2,13,15,830.0,153.0,2.65,34.85,843.5,843.82,603.79
2018,9,2,13,30,826.0,151.0,2.7,34.8,826.0,869.74,621.4
2018,9,2,13,45,820.0,148.5,2.8,34.75,801.0,890.17,635.93
2018,9,2,14,0,814.0,146.0,2.9,34.7,776.0,907.16,648.42
2018,9,2,14,15,805.0,142.5,2.95,34.35,744.0,916.86,656.86
2018,9,2,14,30,796.0,139.0,3.0,34.0,712.0,922.91,663.18
2018,9,2,14,45,783.5,135.0,3.05,33.7,674.0,921.46,664.71
2018,9,2,15,0,771.0,131.0,3.1,33.4,636.0,916.37,664.07
2018,9,2,15,15,752.5,127.5,3.1,33.4,592.5,909.45,661.25
2018,9,2,15,30,734.0,124.0,3.1,33.4,549.0,892.68,652.07
2018,9,2,15,45,711.5,118.0,3.2,32.1,501.5,865.78,640.21
2018,9,2,16,0,689.0,112.0,3.3,30.8,454.0,835.91,626.01
2018,9,2,16,15,659.5,106.0,3.3,29.7,404.5,796.69,603.79
2018,9,2,16,30,630.0,100.0,3.3,28.6,355.0,755.21,579.26
2018,9,2,16,45,588.0,92.0,3.35,27.55,304.0,697.87,542.32
2018,9,2,17,0,546.0,84.0,3.4,26.5,253.0,639.45,502.83
2018,9,2,17,15,485.0,74.0,3.3,25.2,203.0,561.46,446.32
2018,9,2,17,30,424.0,64.0,3.2,23.9,153.0,484.31,387.26
2018,9,2,17,45,336.0,51.0,3.1,22.6,109.0,382.35,305.27
2018,9,2,18,0,248.0,38.0,3.0,21.3,65.0,290.42,223.01
2018,9,2,18,15,145.5,23.0,3.0,20.45,36.5,171.18,24.7
2018,9,2,18,30,43.0,8.0,3.0,19.6,8.0,37.14,0.0
2018,9,2,18,45,21.5,4.0,2.95,18.75,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,3,5,45,40.5,8.0,1.7,14.15,10.5,6.83,0.0
2018,9,3,6,0,81.0,16.0,1.9,14.6,21.0,12.4,0.0
2018,9,3,6,15,90.5,26.0,1.95,15.25,36.5,20.7,11.69
2018,9,3,6,30,100.0,36.0,2.0,15.9,52.0,28.32,19.09
2018,9,3,6,45,72.5,47.0,2.05,16.55,61.0,37.96,27.89
2018,9,3,7,0,45.0,58.0,2.1,17.2,70.0,46.11,35.2
2018,9,3,7,15,22.5,79.5,2.1,17.85,85.5,63.44,50.38
2018,9,3,7,30,0.0,101.0,2.1,18.5,101.0,80.85,65.34
2018,9,3,7,45,5.0,125.0,2.05,19.15,127.5,98.78,80.46
2018,9,3,8,0,10.0,149.0,2.0,19.8,154.0,116.44,95.06
2018,9,3,8,15,24.0,178.5,2.0,20.6,191.0,137.58,112.26
2018,9,3,8,30,38.0,208.0,2.0,21.4,228.0,149.63,121.57
2018,9,3,8,45,88.0,236.5,2.0,22.25,289.0,167.63,135.63
2018,9,3,9,0,138.0,265.0,2.0,23.1,350.0,174.86,140.67
2018,9,3,9,15,381.5,228.0,2.0,23.85,485.5,136.1,108.18
2018,9,3,9,30,625.0,191.0,2.0,24.6,621.0,147.42,95.04
2018,9,3,9,45,674.5,185.0,2.05,25.35,670.5,191.63,117.92
2018,9,3,10,0,724.0,179.0,2.1,26.1,720.0,241.78,152.81
2018,9,3,10,15,734.5,181.5,2.15,26.75,748.5,293.85,194.65
2018,9,3,10,30,745.0,184.0,2.2,27.4,777.0,346.89,238.47
2018,9,3,10,45,753.0,186.0,2.25,28.05,799.0,399.47,281.85
2018,9,3,11,0,761.0,188.0,2.3,28.7,821.0,452.31,324.53
2018,9,3,11,15,766.5,188.5,2.35,29.15,835.0,502.91,364.78
2018,9,3,11,30,772.0,189.0,2.4,29.6,849.0,553.0,403.5
2018,9,3,11,45,775.0,189.5,2.5,30.05,855.5,600.96,439.8
2018,9,3,12,0,778.0,190.0,2.6,30.5,862.0,646.59,473.56
2018,9,3,12,15,782.0,187.0,2.7,30.75,861.0,688.58,504.5
2018,9,3,12,30,786.0,184.0,2.8,31.0,860.0,728.88,533.71
2018,9,3,12,45,788.5,180.0,2.85,31.2,851.5,765.24,559.66
2018,9,3,13,0,791.0,176.0,2.9,31.4,843.0,799.27,583.68
2018,9,3,13,15,786.5,174.0,3.0,31.35,825.5,826.89,603.65
2018,9,3,13,30,782.0,172.0,3.1,31.3,808.0,851.45,621.07
2018,9,3,13,45,775.0,169.0,3.2,31.25,783.0,869.69,634.43
2018,9,3,14,0,768.0,166.0,3.3,31.2,758.0,891.19,650.14
2018,9,3,14,15,757.5,162.5,3.3,30.8,726.0,899.4,657.51
2018,9,3,14,30,747.0,159.0,3.3,30.4,694.0,904.03,662.78
2018,9,3,14,45,732.5,155.0,3.35,30.05,656.0,900.79,663.19
2018,9,3,15,0,718.0,151.0,3.4,29.7,618.0,894.0,661.42
2018,9,3,15,15,698.5,146.0,3.4,29.7,575.0,877.82,652.24
2018,9,3,15,30,679.0,141.0,3.4,29.7,532.0,858.33,640.93
2018,9,3,15,45,653.5,135.0,3.35,28.35,485.0,828.76,625.82
2018,9,3,16,0,628.0,129.0,3.3,27.0,438.0,796.34,608.4
2018,9,3,16,15,594.0,121.5,3.25,26.15,388.0,751.54,580.52
2018,9,3,16,30,560.0,114.0,3.2,25.3,338.0,704.62,550.34
2018,9,3,16,45,508.0,105.0,3.1,24.45,286.5,631.07,499.16
2018,9,3,17,0,456.0,96.0,3.0,23.6,235.0,566.16,452.59
2018,9,3,17,15,382.5,83.0,2.85,22.7,184.0,477.79,385.58
2018,9,3,17,30,309.0,70.0,2.7,21.8,133.0,392.13,317.09
2018,9,3,17,45,244.5,54.0,2.55,20.95,95.0,312.99,250.68
2018,9,3,18,0,180.0,38.0,2.4,20.1,57.0,238.29,180.75
2018,9,3,18,15,102.5,22.0,2.3,19.6,31.5,135.45,0.0
2018,9,3,18,30,25.0,6.0,2.2,19.1,6.0,22.68,0.0
2018,9,3,18,45,12.5,3.0,2.1,18.6,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,4,5,45,45.5,9.0,2.1,14.45,11.5,7.68,0.0
2018,9,4,6,0,91.0,18.0,2.3,15.0,23.0,13.97,0.0
2018,9,4,6,15,210.0,35.5,2.35,15.65,63.5,27.36,17.07
2018,9,4,6,30,329.0,53.0,2.4,16.3,104.0,40.55,29.63
2018,9,4,6,45,225.5,57.0,2.5,17.0,98.0,42.43,31.72
2018,9,4,7,0,122.0,61.0,2.6,17.7,92.0,46.44,35.4
2018,9,4,7,15,61.0,77.5,2.5,18.4,93.0,60.28,47.5
2018,9,4,7,30,0.0,94.0,2.4,19.1,94.0,75.8,60.82
2018,9,4,7,45,1.5,113.0,2.35,19.85,113.5,90.31,72.99
2018,9,4,8,0,3.0,132.0,2.3,20.6,133.0,104.66,84.78
2018,9,4,8,15,14.5,164.5,2.2,21.45,172.0,128.13,104.01
2018,9,4,8,30,26.0,197.0,2.1,22.3,211.0,151.01,122.35
2018,9,4,8,45,68.0,231.0,2.05,23.2,272.0,164.2,132.34
2018,9,4,9,0,110.0,265.0,2.0,24.1,333.0,174.33,139.72
2018,9,4,9,15,379.5,220.5,1.95,25.0,476.5,132.02,104.35
2018,9,4,9,30,649.0,176.0,1.9,25.9,620.0,138.39,87.27
2018,9,4,9,45,746.5,148.5,1.85,26.85,684.5,176.14,102.47
2018,9,4,10,0,844.0,121.0,1.8,27.8,749.0,230.61,138.31
2018,9,4,10,15,853.0,122.5,1.8,28.6,778.0,286.86,183.53
2018,9,4,10,30,862.0,124.0,1.8,29.4,807.0,349.03,234.38
2018,9,4,10,45,868.0,125.0,1.8,30.2,828.5,403.55,279.33
2018,9,4,11,0,874.0,126.0,1.8,31.0,850.0,457.75,322.94
2018,9,4,11,15,878.5,126.0,1.85,31.6,864.0,510.0,364.25
2018,9,4,11,30,883.0,126.0,1.9,32.2,878.0,561.31,403.54
2018,9,4,11,45,885.5,126.5,2.0,32.8,884.5,610.72,440.47
2018,9,4,12,0,888.0,127.0,2.1,33.4,891.0,658.61,475.25
2018,9,4,12,15,886.5,127.0,2.2,33.7,888.5,701.72,506.5
2018,9,4,12,30,885.0,127.0,2.3,34.0,886.0,742.52,535.55
2018,9,4,12,45,881.0,127.0,2.4,34.3,875.0,779.0,561.12
2018,9,4,13,0,877.0,127.0,2.5,34.6,864.0,812.64,583.17
2018,9,4,13,15,873.0,126.0,2.55,34.65,846.0,842.41,602.96
2018,9,4,13,30,869.0,125.0,2.6,34.7,828.0,869.07,620.8
2018,9,4,13,45,862.5,123.5,2.7,34.7,803.0,889.84,635.43
2018,9,4,14,0,856.0,122.0,2.8,34.7,778.0,917.39,654.6
2018,9,4,14,15,846.5,119.5,2.9,34.4,745.5,927.94,663.75
2018,9,4,14,30,837.0,117.0,3.0,34.1,713.0,934.77,670.83
2018,9,4,14,45,824.5,113.5,3.1,33.8,674.0,933.92,673.15
2018,9,4,15,0,812.0,110.0,3.2,33.5,635.0,929.36,673.24
2018,9,4,15,15,794.0,107.5,3.2,33.5,591.5,917.05,666.93
2018,9,4,15,30,776.0,105.0,3.2,33.5,548.0,901.25,658.46
2018,9,4,15,45,753.5,100.5,3.25,32.2,500.0,875.42,647.08
2018,9,4,16,0,731.0,96.0,3.3,30.9,452.0,852.73,637.58
2018,9,4,16,15,700.0,91.0,3.3,29.85,401.5,812.89,614.93
2018,9,4,16,30,669.0,86.0,3.3,28.8,351.0,770.86,590.05
2018,9,4,16,45,625.0,79.5,3.25,27.75,299.0,713.11,552.55
2018,9,4,17,0,581.0,73.0,3.2,26.7,247.0,654.44,512.64
2018,9,4,17,15,516.5,65.0,3.1,25.4,197.0,575.58,455.57
2018,9,4,17,30,452.0,57.0,3.0,24.1,147.0,497.77,395.92
2018,9,4,17,45,357.0,45.5,2.85,22.8,103.5,393.21,311.58
2018,9,4,18,0,262.0,34.0,2.7,21.5,60.0,295.04,220.04
2018,9,4,18,15,148.0,20.0,2.6,20.75,33.0,163.32,0.0
2018,9,4,18,30,34.0,6.0,2.5,20.0,6.0,28.91,0.0
2018,9,4,18,45,17.0,3.0,2.4,19.25,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,5,5,45,22.0,7.0,1.8,14.25,8.0,5.97,0.0
2018,9,5,6,0,44.0,14.0,2.0,14.7,16.0,11.28,0.0
2018,9,5,6,15,55.0,25.5,2.05,15.35,31.5,20.19,11.04
2018,9,5,6,30,66.0,37.0,2.1,16.0,47.0,30.04,20.51
2018,9,5,6,45,49.0,52.5,2.15,16.65,61.5,41.68,31.1
2018,9,5,7,0,32.0,68.0,2.2,17.3,76.0,54.51,42.56
2018,9,5,7,15,17.5,86.5,2.2,18.0,91.0,68.09,54.42
2018,9,5,7,30,3.0,105.0,2.2,18.7,106.0,83.57,67.67
2018,9,5,7,45,39.5,140.0,2.2,19.45,157.5,105.21,85.92
2018,9,5,8,0,76.0,175.0,2.2,20.2,209.0,128.03,104.81
2018,9,5,8,15,198.5,187.5,2.25,21.0,290.0,132.68,108.02
2018,9,5,8,30,321.0,200.0,2.3,21.8,371.0,134.17,108.58
2018,9,5,8,45,511.0,168.0,2.3,22.65,468.0,108.71,86.62
2018,9,5,9,0,701.0,136.0,2.3,23.5,565.0,87.79,68.64
2018,9,5,9,15,744.0,131.0,2.4,24.15,614.0,83.28,64.54
2018,9,5,9,30,787.0,126.0,2.5,24.8,663.0,122.43,72.2
2018,9,5,9,45,794.5,131.0,2.55,25.45,697.0,176.88,102.06
2018,9,5,10,0,802.0,136.0,2.6,26.1,731.0,232.26,142.59
2018,9,5,10,15,812.0,137.0,2.7,26.55,759.0,286.17,186.58
2018,9,5,10,30,822.0,138.0,2.8,27.0,787.0,340.81,232.75
2018,9,5,10,45,829.0,139.0,2.9,27.5,808.5,394.89,278.54
2018,9,5,11,0,836.0,140.0,3.0,28.0,830.0,448.9,323.46
2018,9,5,11,15,841.0,140.0,3.1,28.2,844.0,500.92,366.24
2018,9,5,11,30,846.0,140.0,3.2,28.4,858.0,552.17,407.35
2018,9,5,11,45,849.0,139.5,3.3,28.55,864.0,599.04,444.4
2018,9,5,12,0,852.0,139.0,3.4,28.7,870.0,645.0,479.9
2018,9,5,12,15,852.5,138.5,3.5,28.7,868.0,687.67,512.6
2018,9,5,12,30,853.0,138.0,3.6,28.7,866.0,728.27,543.26
2018,9,5,12,45,851.0,137.0,3.7,28.7,856.0,764.34,570.32
2018,9,5,13,0,849.0,136.0,3.8,28.7,846.0,805.45,599.53
2018,9,5,13,15,845.0,134.0,3.9,28.45,828.0,834.42,620.59
2018,9,5,13,30,841.0,132.0,4.0,28.2,810.0,860.21,639.68
2018,9,5,13,45,834.0,130.0,4.05,27.9,784.5,880.11,654.81
2018,9,5,14,0,827.0,128.0,4.1,27.6,759.0,896.52,667.77
2018,9,5,14,15,817.0,126.0,4.15,27.1,727.0,906.65,677.21
2018,9,5,14,30,807.0,124.0,4.2,26.6,695.0,913.15,684.42
2018,9,5,14,45,793.5,121.0,4.2,26.05,657.0,911.63,686.24
2018,9,5,15,0,780.0,118.0,4.2,25.5,619.0,906.46,685.78
2018,9,5,15,15,762.0,115.0,4.2,25.5,576.0,893.44,678.56
2018,9,5,15,30,744.0,112.0,4.2,25.5,533.0,883.27,673.47
2018,9,5,15,45,720.0,107.0,4.15,23.9,485.5,855.93,660.26
2018,9,5,16,0,696.0,102.0,4.1,22.3,438.0,825.69,644.73
2018,9,5,16,15,664.0,96.5,4.0,21.35,388.0,784.65,619.04
2018,9,5,16,30,632.0,91.0,3.9,20.4,338.0,741.5,591.08
2018,9,5,16,45,587.0,84.0,3.8,19.45,287.5,682.83,550.34
2018,9,5,17,0,542.0,77.0,3.7,18.5,237.0,623.29,507.2
2018,9,5,17,15,477.5,68.0,3.55,17.8,188.0,544.02,445.76
2018,9,5,17,30,413.0,59.0,3.4,17.1,139.0,465.78,382.08
2018,9,5,17,45,319.0,46.5,3.25,16.45,97.0,360.85,293.43
2018,9,5,18,0,225.0,34.0,3.1,15.8,55.0,267.38,199.48
2018,9,5,18,15,125.5,19.5,3.0,15.5,30.0,108.59,0.0
2018,9,5,18,30,26.0,5.0,2.9,15.2,5.0,4.27,0.0
2018,9,5,18,45,13.0,2.5,2.85,14.9,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,6,5,45,43.5,7.5,1.65,12.6,9.5,6.4,0.0
2018,9,6,6,0,87.0,15.0,1.8,13.0,19.0,11.67,0.0
2018,9,6,6,15,132.0,25.5,1.8,13.7,41.0,19.61,10.52
2018,9,6,6,30,177.0,36.0,1.8,14.4,63.0,27.34,18.29
2018,9,6,6,45,148.0,49.5,1.85,15.05,78.0,38.44,28.45
2018,9,6,7,0,119.0,63.0,1.9,15.7,93.0,47.82,36.92
2018,9,6,7,15,61.5,87.0,1.8,16.45,102.5,68.76,55.35
2018,9,6,7,30,4.0,111.0,1.7,17.2,112.0,87.66,71.63
2018,9,6,7,45,11.5,134.0,1.65,18.0,138.5,104.75,85.98
2018,9,6,8,0,19.0,157.0,1.6,18.8,165.0,121.63,99.85
2018,9,6,8,15,41.0,185.5,1.6,19.7,206.0,135.15,110.58
2018,9,6,8,30,63.0,214.0,1.6,20.6,247.0,153.11,124.82
2018,9,6,8,45,257.0,204.0,1.65,21.55,358.0,134.5,108.47
2018,9,6,9,0,451.0,194.0,1.7,22.5,469.0,121.04,96.63
2018,9,6,9,15,607.5,164.5,1.8,23.3,561.5,101.56,79.95
2018,9,6,9,30,764.0,135.0,1.9,24.1,654.0,125.99,76.25
2018,9,6,9,45,789.5,133.0,2.0,24.9,693.5,176.54,102.27
2018,9,6,10,0,815.0,131.0,2.1,25.7,733.0,230.05,140.36
2018,9,6,10,15,838.0,127.0,2.25,26.25,766.5,284.24,184.02
2018,9,6,10,30,861.0,123.0,2.4,26.8,800.0,345.85,235.07
2018,9,6,10,45,885.5,115.5,2.5,27.35,828.0,400.93,281.35
2018,9,6,11,0,910.0,108.0,2.6,27.9,856.0,457.26,327.96
2018,9,6,11,15,913.0,108.0,2.65,28.2,869.0,510.38,371.6
2018,9,6,11,30,916.0,108.0,2.7,28.5,882.0,562.31,413.09
2018,9,6,11,45,917.5,108.0,2.75,28.75,887.5,612.01,451.83
2018,9,6,12,0,919.0,108.0,2.8,29.0,893.0,659.95,488.25
2018,9,6,12,15,921.0,106.0,2.85,29.15,891.0,704.55,521.67
2018,9,6,12,30,923.0,104.0,2.9,29.3,889.0,746.93,552.84
2018,9,6,12,45,924.0,102.0,2.9,29.4,879.5,786.14,580.31
2018,9,6,13,0,925.0,100.0,2.9,29.5,870.0,822.65,604.74
2018,9,6,13,15,921.5,98.5,2.95,29.5,851.5,853.13,625.63
2018,9,6,13,30,918.0,97.0,3.0,29.5,833.0,880.33,644.42
2018,9,6,13,45,913.0,95.0,3.0,29.45,807.5,902.33,659.67
2018,9,6,14,0,908.0,93.0,3.0,29.4,782.0,920.77,672.73
2018,9,6,14,15,900.5,91.5,3.0,29.2,750.0,933.88,682.85
2018,9,6,14,30,893.0,90.0,3.0,29.0,718.0,943.32,690.77
2018,9,6,14,45,882.5,87.5,3.0,28.8,679.5,945.1,693.87
2018,9,6,15,0,872.0,85.0,3.0,28.6,641.0,943.18,694.76
2018,9,6,15,15,856.0,83.0,3.0,28.6,597.0,932.98,689.79
2018,9,6,15,30,840.0,81.0,3.0,28.6,553.0,919.31,682.68
2018,9,6,15,45,820.0,78.0,2.85,27.9,505.0,907.85,677.93
2018,9,6,16,0,800.0,75.0,2.7,27.2,457.0,882.63,663.77
2018,9,6,16,15,772.5,71.5,2.6,26.6,406.5,846.74,642.24
2018,9,6,16,30,745.0,68.0,2.5,26.0,356.0,808.35,618.43
2018,9,6,16,45,704.0,63.5,2.4,25.4,303.5,754.16,582.53
2018,9,6,17,0,663.0,59.0,2.3,24.8,251.0,698.61,544.08
2018,9,6,17,15,600.5,53.0,2.0,23.7,200.0,629.17,493.05
2018,9,6,17,30,538.0,47.0,1.7,22.6,149.0,554.56,435.01
2018,9,6,17,45,436.5,38.5,1.4,21.5,104.0,447.08,348.09
2018,9,6,18,0,335.0,30.0,1.1,20.4,59.0,344.95,242.07
2018,9,6,18,15,191.5,18.0,1.1,19.75,32.0,155.1,0.0
2018,9,6,18,30,48.0,6.0,1.1,19.1,5.0,0.0,0.0
2018,9,6,18,45,24.0,3.0,1.05,18.45,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,5,45,107.5,10.0,1.45,13.2,15.0,8.54,0.0
2018,9,7,6,0,215.0,20.0,1.6,13.8,30.0,16.85,0.0
2018,9,7,6,15,358.5,29.5,1.65,14.5,71.5,24.38,14.21
2018,9,7,6,30,502.0,39.0,1.7,15.2,113.0,31.94,22.18
2018,9,7,6,45,383.5,39.0,1.75,15.9,109.0,30.39,21.23
2018,9,7,7,0,265.0,39.0,1.8,16.6,105.0,28.8,19.96
2018,9,7,7,15,132.5,55.0,1.75,17.6,88.0,42.19,31.76
2018,9,7,7,30,0.0,71.0,1.7,18.6,71.0,58.67,46.04
2018,9,7,7,45,0.5,96.5,1.65,19.65,96.5,78.29,62.71
2018,9,7,8,0,1.0,122.0,1.6,20.7,122.0,97.44,78.61
2018,9,7,8,15,10.5,155.5,1.6,21.7,161.0,121.8,98.57
2018,9,7,8,30,20.0,189.0,1.6,22.7,200.0,145.47,117.51
2018,9,7,8,45,86.5,223.5,1.6,23.7,275.5,160.09,128.65
2018,9,7,9,0,153.0,258.0,1.6,24.7,351.0,171.47,136.99
2018,9,7,9,15,412.0,213.5,1.65,25.65,487.0,129.28,101.83
2018,9,7,9,30,671.0,169.0,1.7,26.6,623.0,132.46,83.17
2018,9,7,9,45,802.0,127.5,1.7,27.55,698.0,173.17,98.14
2018,9,7,10,0,933.0,86.0,1.7,28.5,773.0,227.37,131.72
2018,9,7,10,15,940.5,86.5,1.75,29.25,801.5,286.18,179.1
2018,9,7,10,30,948.0,87.0,1.8,30.0,830.0,345.13,228.27
2018,9,7,10,45,953.5,87.5,1.85,30.8,852.0,403.3,276.65
2018,9,7,11,0,959.0,88.0,1.9,31.6,874.0,460.93,323.47
2018,9,7,11,15,963.0,88.5,2.0,32.2,888.5,517.1,368.22
2018,9,7,11,30,967.0,89.0,2.1,32.8,903.0,572.1,410.68
2018,9,7,11,45,969.0,89.5,2.15,33.4,909.5,624.58,449.82
2018,9,7,12,0,971.0,90.0,2.2,34.0,916.0,675.25,486.44
2018,9,7,12,15,969.5,90.0,2.25,34.4,913.0,721.16,519.2
2018,9,7,12,30,968.0,90.0,2.3,34.8,910.0,764.5,549.43
2018,9,7,12,45,964.5,90.5,2.4,35.25,899.0,804.09,575.51
2018,9,7,13,0,961.0,91.0,2.5,35.7,888.0,840.64,598.85
2018,9,7,13,15,957.5,90.5,2.6,35.6,869.5,873.03,620.86
2018,9,7,13,30,954.0,90.0,2.7,35.5,851.0,902.08,640.83
2018,9,7,13,45,948.0,88.5,2.8,35.4,824.5,924.46,656.68
2018,9,7,14,0,942.0,87.0,2.9,35.3,798.0,943.14,670.37
2018,9,7,14,15,933.5,86.0,3.0,34.9,765.0,956.36,681.62
2018,9,7,14,30,925.0,85.0,3.1,34.5,732.0,965.77,690.69
2018,9,7,14,45,914.0,83.0,3.2,34.15,692.5,967.88,695.16
2018,9,7,15,0,903.0,81.0,3.3,33.8,653.0,966.17,697.38
2018,9,7,15,15,887.5,79.0,3.3,33.8,608.0,956.46,692.89
2018,9,7,15,30,872.0,77.0,3.3,33.8,563.0,943.16,686.22
2018,9,7,15,45,851.0,74.5,3.35,32.45,513.5,920.57,677.53
2018,9,7,16,0,830.0,72.0,3.4,31.1,464.0,905.27,673.56
2018,9,7,16,15,801.0,68.0,3.35,30.1,411.5,866.96,652.01
2018,9,7,16,30,772.0,64.0,3.3,29.1,359.0,826.11,628.09
2018,9,7,16,45,731.0,59.5,3.2,28.05,305.5,771.54,593.18
2018,9,7,17,0,690.0,55.0,3.1,27.0,252.0,715.62,555.49
2018,9,7,17,15,627.5,49.5,2.9,25.7,200.0,638.94,500.12
2018,9,7,17,30,565.0,44.0,2.7,24.4,148.0,571.39,447.86
2018,9,7,17,45,461.5,35.5,2.5,23.05,102.5,462.05,359.25
2018,9,7,18,0,358.0,27.0,2.3,21.7,57.0,356.18,240.09
2018,9,7,18,15,205.0,16.5,2.3,20.85,31.0,163.07,0.0
2018,9,7,18,30,52.0,6.0,2.3,20.0,5.0,0.0,0.0
2018,9,7,18,45,26.0,3.0,2.35,19.15,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.4,17.95,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,8,5,45,111.0,9.5,2.25,14.25,14.5,8.11,0.0
2018,9,8,6,0,222.0,19.0,2.5,14.8,29.0,16.01,0.0
2018,9,8,6,15,364.0,27.5,2.55,15.45,69.5,22.69,12.55
2018,9,8,6,30,506.0,36.0,2.6,16.1,110.0,32.1,22.17
2018,9,8,6,45,579.5,42.0,2.65,16.8,159.5,36.92,26.83
2018,9,8,7,0,653.0,48.0,2.7,17.5,209.0,41.77,31.28
2018,9,8,7,15,699.5,52.5,2.7,18.3,261.5,45.16,34.25
2018,9,8,7,30,746.0,57.0,2.7,19.1,314.0,48.54,37.08
2018,9,8,7,45,777.5,60.0,2.7,19.9,365.5,50.58,38.63
2018,9,8,8,0,809.0,63.0,2.7,20.7,417.0,59.45,46.05
2018,9,8,8,15,831.0,66.0,2.75,21.45,467.0,62.09,48.01
2018,9,8,8,30,853.0,69.0,2.8,22.2,517.0,64.61,49.84
2018,9,8,8,45,869.0,71.0,2.8,22.95,562.5,66.25,50.91
2018,9,8,9,0,885.0,73.0,2.8,23.7,608.0,67.79,51.89
2018,9,8,9,15,893.0,77.0,2.85,24.45,648.0,70.36,53.73
2018,9,8,9,30,901.0,81.0,2.9,25.2,688.0,106.18,58.26
2018,9,8,9,45,905.5,85.5,2.95,25.9,722.5,165.28,89.04
2018,9,8,10,0,910.0,90.0,3.0,26.6,757.0,224.75,132.21
2018,9,8,10,15,917.5,91.0,3.05,27.15,785.5,282.66,179.63
2018,9,8,10,30,925.0,92.0,3.1,27.7,814.0,340.76,229.1
2018,9,8,10,45,930.0,93.5,3.1,28.25,836.0,398.31,278.16
2018,9,8,11,0,935.0,95.0,3.1,28.8,858.0,455.32,325.81
2018,9,8,11,15,937.5,95.5,3.15,29.3,871.0,509.67,370.34
2018,9,8,11,30,940.0,96.0,3.2,29.8,884.0,562.73,412.53
2018,9,8,11,45,940.5,97.0,3.25,30.25,889.5,613.58,451.9
2018,9,8,12,0,941.0,98.0,3.3,30.7,895.0,662.57,488.75
2018,9,8,12,15,943.5,96.0,3.4,31.1,893.5,708.16,522.6
2018,9,8,12,30,946.0,94.0,3.5,31.5,892.0,751.49,554.11
2018,9,8,12,45,947.5,91.5,3.55,31.95,882.0,791.14,581.1
2018,9,8,13,0,949.0,89.0,3.6,32.4,872.0,828.01,605.16
2018,9,8,13,15,945.0,88.5,3.7,32.35,853.5,859.49,627.05
2018,9,8,13,30,941.0,88.0,3.8,32.3,835.0,887.63,646.81
2018,9,8,13,45,935.0,87.0,3.85,32.3,809.0,910.07,662.54
2018,9,8,14,0,929.0,86.0,3.9,32.3,783.0,928.88,676.03
2018,9,8,14,15,920.5,84.5,3.95,32.0,750.0,941.2,686.25
2018,9,8,14,30,912.0,83.0,4.0,31.7,717.0,949.72,694.21
2018,9,8,14,45,900.0,82.0,4.1,31.45,678.0,951.8,698.26
2018,9,8,15,0,888.0,81.0,4.2,31.2,639.0,950.16,700.05
2018,9,8,15,15,873.0,78.5,4.2,31.2,594.5,940.19,695.21
2018,9,8,15,30,858.0,76.0,4.2,31.2,550.0,926.66,688.13
2018,9,8,15,45,838.0,73.0,4.2,30.2,501.5,904.36,677.88
2018,9,8,16,0,818.0,70.0,4.2,29.2,453.0,889.3,672.47
2018,9,8,16,15,790.5,67.0,4.1,28.35,402.0,853.86,651.7
2018,9,8,16,30,763.0,64.0,4.0,27.5,351.0,815.91,628.57
2018,9,8,16,45,722.0,59.5,3.95,26.65,298.5,761.52,592.74
2018,9,8,17,0,681.0,55.0,3.9,25.8,246.0,705.8,554.09
2018,9,8,17,15,615.5,49.5,3.65,24.65,194.5,626.82,495.5
2018,9,8,17,30,550.0,44.0,3.4,23.5,143.0,557.55,440.56
2018,9,8,17,45,437.5,36.0,3.15,22.3,98.0,442.39,345.51
2018,9,8,18,0,325.0,28.0,2.9,21.1,53.0,326.73,207.78
2018,9,8,18,15,174.5,16.0,2.85,20.25,28.0,139.96,0.0
2018,9,8,18,30,24.0,4.0,2.8,19.4,3.0,0.0,0.0
2018,9,8,18,45,12.0,2.0,2.75,18.6,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,5,45,101.0,9.5,1.7,13.25,14.0,8.11,0.0
2018,9,9,6,0,202.0,19.0,1.8,13.8,28.0,16.22,0.0
2018,9,9,6,15,350.0,29.0,1.9,14.55,69.0,24.05,13.45
2018,9,9,6,30,498.0,39.0,2.0,15.3,110.0,32.05,22.17
2018,9,9,6,45,577.5,45.5,2.15,16.0,161.0,36.81,26.83
2018,9,9,7,0,657.0,52.0,2.3,16.7,212.0,45.29,34.49
2018,9,9,7,15,706.5,57.0,2.2,17.4,266.0,48.98,37.75
2018,9,9,7,30,756.0,62.0,2.1,18.1,320.0,52.66,40.86
2018,9,9,7,45,790.0,65.0,2.05,18.8,373.5,54.58,42.32
2018,9,9,8,0,824.0,68.0,2.0,19.5,427.0,56.51,43.74
