Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,13,15,597.0,127.5,2.35,18.3,411.5,488.77,389.5
2018,11,28,13,30,429.0,157.0,2.5,18.2,352.0,433.0,347.84
2018,11,28,13,45,304.0,164.0,2.65,18.1,298.5,365.69,296.09
2018,11,28,14,0,179.0,171.0,2.8,18.0,245.0,292.58,237.74
2018,11,28,14,15,151.0,157.5,2.85,17.85,216.5,267.21,218.01
2018,11,28,14,30,123.0,144.0,2.9,17.7,188.0,240.15,196.33
2018,11,28,14,45,189.0,120.5,2.95,17.5,179.5,276.64,228.03
2018,11,28,15,0,255.0,97.0,3.0,17.3,171.0,298.85,247.84
2018,11,28,15,15,301.5,84.0,3.0,17.3,159.0,336.07,278.2
2018,11,28,15,30,348.0,71.0,3.0,17.3,147.0,356.08,293.75
2018,11,28,15,45,273.5,59.5,2.75,16.65,111.0,293.56,240.56
2018,11,28,16,0,199.0,48.0,2.5,16.0,75.0,231.34,186.13
2018,11,28,16,15,133.0,34.0,2.5,15.65,49.0,156.82,116.0
2018,11,28,16,30,67.0,20.0,2.5,15.3,23.0,83.36,0.0
2018,11,28,16,45,33.5,10.0,2.5,14.9,11.5,29.78,0.0
2018,11,28,17,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.7,14.65,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.95,15.85,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.2,15.95,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,15.65,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.55,15.2,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.35,14.75,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.05,14.25,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.95,13.9,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.1,13.55,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.15,13.45,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.35,13.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,13.75,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,5.55,13.85,2.5,2.13,0.0
2018,11,29,7,30,0.0,5.0,5.6,13.9,5.0,4.1,0.0
2018,11,29,7,45,3.0,14.5,5.7,13.95,15.0,11.94,4.51
2018,11,29,8,0,6.0,24.0,5.8,14.0,25.0,19.81,11.74
2018,11,29,8,15,9.5,41.5,5.8,14.05,43.5,34.37,24.89
2018,11,29,8,30,13.0,59.0,5.8,14.1,62.0,48.28,37.47
2018,11,29,8,45,36.0,70.0,5.85,14.1,80.5,56.3,44.74
2018,11,29,9,0,59.0,81.0,5.9,14.1,99.0,62.66,50.45
2018,11,29,9,15,37.0,67.0,5.8,14.15,79.0,54.98,43.57
2018,11,29,9,30,15.0,53.0,5.7,14.2,59.0,44.28,33.98
2018,11,29,9,45,7.5,48.0,5.6,14.2,51.0,39.79,29.93
2018,11,29,10,0,0.0,43.0,5.5,14.2,43.0,35.55,26.11
2018,11,29,10,15,18.5,64.5,5.45,14.2,73.0,54.08,40.08
2018,11,29,10,30,37.0,86.0,5.4,14.2,103.0,73.79,55.61
2018,11,29,10,45,84.0,142.0,5.3,14.2,182.5,123.59,95.12
2018,11,29,11,0,131.0,198.0,5.2,14.2,262.0,180.42,140.5
2018,11,29,11,15,149.5,189.0,5.2,14.3,264.0,189.34,147.84
2018,11,29,11,30,168.0,180.0,5.2,14.4,266.0,198.93,156.24
2018,11,29,11,45,117.0,177.0,5.15,14.5,237.0,190.02,151.11
2018,11,29,12,0,66.0,174.0,5.1,14.6,208.0,172.24,137.89
2018,11,29,12,15,52.5,169.0,5.05,14.6,196.0,166.93,134.07
2018,11,29,12,30,39.0,164.0,5.0,14.6,184.0,160.2,128.88
2018,11,29,12,45,168.5,177.5,4.9,14.65,260.0,248.57,202.45
2018,11,29,13,0,298.0,191.0,4.8,14.7,336.0,349.13,285.46
2018,11,29,13,15,302.0,173.0,4.7,14.7,315.0,347.68,285.49
2018,11,29,13,30,306.0,155.0,4.6,14.7,294.0,344.48,284.3
2018,11,29,13,45,270.5,145.5,4.45,14.7,263.0,324.19,268.48
2018,11,29,14,0,235.0,136.0,4.3,14.7,232.0,301.07,250.06
2018,11,29,14,15,190.0,113.0,4.05,14.6,186.5,253.71,211.36
2018,11,29,14,30,145.0,90.0,3.8,14.5,141.0,202.93,169.22
2018,11,29,14,45,142.5,82.0,3.6,14.4,128.0,196.53,164.3
2018,11,29,15,0,140.0,74.0,3.4,14.3,115.0,189.45,158.49
2018,11,29,15,15,117.0,62.5,3.4,14.3,93.0,162.92,135.64
2018,11,29,15,30,94.0,51.0,3.4,14.3,71.0,135.44,111.57
2018,11,29,15,45,47.0,38.0,2.6,13.8,48.0,76.75,60.49
2018,11,29,16,0,0.0,25.0,1.8,13.3,25.0,20.62,11.56
2018,11,29,16,15,4.0,17.0,1.8,13.1,17.0,16.66,7.31
2018,11,29,16,30,8.0,9.0,1.8,12.9,9.0,12.78,0.0
2018,11,29,16,45,4.0,4.5,1.75,12.75,4.5,6.37,0.0
2018,11,29,17,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,6,45,9.5,1.0,1.55,8.9,1.0,0.0,0.0
2018,11,30,7,0,19.0,2.0,1.5,8.9,2.0,0.0,0.0
2018,11,30,7,15,41.0,14.0,1.75,9.6,16.0,11.95,0.0
2018,11,30,7,30,63.0,26.0,2.0,10.3,30.0,20.3,6.49
2018,11,30,7,45,92.5,41.5,2.25,11.0,53.0,31.87,21.66
2018,11,30,8,0,122.0,57.0,2.5,11.7,76.0,43.19,32.52
2018,11,30,8,15,154.5,72.0,2.7,12.1,103.5,53.95,42.53
2018,11,30,8,30,187.0,87.0,2.9,12.5,131.0,64.47,52.16
2018,11,30,8,45,244.0,98.5,3.1,12.85,166.5,72.69,59.59
2018,11,30,9,0,301.0,110.0,3.3,13.2,202.0,80.8,66.78
2018,11,30,9,15,385.0,112.5,3.35,13.55,244.5,80.18,66.11
2018,11,30,9,30,469.0,115.0,3.4,13.9,287.0,81.97,67.53
2018,11,30,9,45,615.5,99.0,3.4,14.2,344.5,72.64,59.1
2018,11,30,10,0,762.0,83.0,3.4,14.5,402.0,67.54,54.45
2018,11,30,10,15,746.0,90.0,3.4,14.8,417.5,91.59,55.72
2018,11,30,10,30,730.0,97.0,3.4,15.1,433.0,139.37,82.35
2018,11,30,10,45,782.0,90.5,3.35,15.35,462.5,189.1,117.61
2018,11,30,11,0,834.0,84.0,3.3,15.6,492.0,237.58,156.81
2018,11,30,11,15,847.0,83.0,3.35,15.75,505.0,284.71,199.14
2018,11,30,11,30,860.0,82.0,3.4,15.9,518.0,331.56,242.03
2018,11,30,11,45,859.5,83.0,3.45,16.0,520.5,375.08,282.51
2018,11,30,12,0,859.0,84.0,3.5,16.1,523.0,416.74,320.87
2018,11,30,12,15,859.0,82.5,3.5,16.15,518.5,454.2,355.16
2018,11,30,12,30,859.0,81.0,3.5,16.2,514.0,489.4,386.92
2018,11,30,12,45,856.0,79.0,3.55,16.2,502.0,520.19,414.76
2018,11,30,13,0,853.0,77.0,3.6,16.2,490.0,548.22,439.89
2018,11,30,13,15,844.0,76.0,3.55,16.15,471.0,571.08,460.38
2018,11,30,13,30,835.0,75.0,3.5,16.1,452.0,590.72,477.98
2018,11,30,13,45,822.0,73.0,3.4,16.0,426.0,603.55,489.96
2018,11,30,14,0,809.0,71.0,3.3,15.9,400.0,612.95,499.01
2018,11,30,14,15,788.5,68.0,3.2,15.75,368.0,612.9,500.59
2018,11,30,14,30,768.0,65.0,3.1,15.6,336.0,609.29,499.12
2018,11,30,14,45,739.0,61.5,3.0,15.4,299.5,595.94,489.74
2018,11,30,15,0,710.0,58.0,2.9,15.2,263.0,579.22,477.11
2018,11,30,15,15,664.0,54.0,2.9,15.2,223.0,547.12,451.38
2018,11,30,15,30,618.0,50.0,2.9,15.2,183.0,518.11,426.53
2018,11,30,15,45,547.5,44.5,2.15,14.0,143.0,463.61,379.53
2018,11,30,16,0,477.0,39.0,1.4,12.8,103.0,407.77,328.26
2018,11,30,16,15,351.0,30.5,1.35,12.15,68.0,311.52,232.23
2018,11,30,16,30,225.0,22.0,1.3,11.5,33.0,195.64,0.0
2018,11,30,16,45,112.5,11.0,1.25,10.85,16.5,80.4,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,1,6,45,2.0,0.5,2.5,10.75,0.5,0.0,0.0
2018,12,1,7,0,4.0,1.0,2.4,10.7,1.0,0.0,0.0
2018,12,1,7,15,4.0,5.5,2.55,11.05,5.5,4.69,0.0
2018,12,1,7,30,4.0,10.0,2.7,11.4,10.0,8.44,0.0
2018,12,1,7,45,2.0,17.0,2.85,11.75,17.0,14.0,6.27
2018,12,1,8,0,0.0,24.0,3.0,12.1,24.0,19.78,11.82
2018,12,1,8,15,0.0,32.0,2.95,12.2,32.0,26.41,17.98
2018,12,1,8,30,0.0,40.0,2.9,12.3,40.0,33.05,24.11
2018,12,1,8,45,2.5,44.5,2.85,12.45,45.5,36.8,27.57
2018,12,1,9,0,5.0,49.0,2.8,12.6,51.0,40.57,30.97
2018,12,1,9,15,8.5,72.5,3.0,12.75,75.5,59.74,48.12
2018,12,1,9,30,12.0,96.0,3.2,12.9,100.0,77.53,63.87
2018,12,1,9,45,8.0,85.0,3.4,13.05,88.0,69.82,56.88
2018,12,1,10,0,4.0,74.0,3.6,13.2,76.0,61.43,49.32
2018,12,1,10,15,2.0,87.0,3.8,13.3,88.0,71.85,55.75
2018,12,1,10,30,0.0,100.0,4.0,13.4,100.0,82.01,64.28
2018,12,1,10,45,236.0,125.0,4.2,13.45,240.0,130.08,93.96
2018,12,1,11,0,472.0,150.0,4.4,13.5,380.0,209.96,150.76
2018,12,1,11,15,310.0,135.5,4.5,13.7,288.0,187.37,140.54
2018,12,1,11,30,148.0,121.0,4.6,13.9,196.0,145.62,112.81
2018,12,1,11,45,148.0,129.0,4.65,14.05,204.0,162.14,127.64
2018,12,1,12,0,148.0,137.0,4.7,14.2,212.0,178.74,142.38
2018,12,1,12,15,425.0,128.0,4.7,14.2,341.5,304.1,243.85
2018,12,1,12,30,702.0,119.0,4.7,14.2,471.0,450.23,361.95
2018,12,1,12,45,699.5,115.0,4.75,14.25,459.0,475.28,384.86
2018,12,1,13,0,697.0,111.0,4.8,14.3,447.0,497.91,405.8
2018,12,1,13,15,646.0,112.5,4.7,14.25,414.0,496.31,406.81
2018,12,1,13,30,595.0,114.0,4.6,14.2,381.0,489.69,403.36
2018,12,1,13,45,677.0,99.0,4.55,14.15,386.5,542.86,448.13
2018,12,1,14,0,759.0,84.0,4.5,14.1,392.0,596.12,492.41
2018,12,1,14,15,731.5,82.0,4.4,13.9,359.5,592.73,491.09
2018,12,1,14,30,704.0,80.0,4.3,13.7,327.0,585.78,486.86
2018,12,1,14,45,664.0,77.5,4.2,13.55,290.5,566.45,472.2
2018,12,1,15,0,624.0,75.0,4.1,13.4,254.0,543.72,454.18
2018,12,1,15,15,572.0,69.5,4.1,13.4,214.5,506.3,423.52
2018,12,1,15,30,520.0,64.0,4.1,13.4,175.0,466.04,389.23
2018,12,1,15,45,433.5,57.0,3.4,12.6,135.5,398.23,330.84
2018,12,1,16,0,347.0,50.0,2.7,11.8,96.0,332.73,271.76
2018,12,1,16,15,229.5,36.5,2.5,11.4,62.5,240.31,179.68
2018,12,1,16,30,112.0,23.0,2.3,11.0,29.0,127.19,0.0
2018,12,1,16,45,56.0,11.5,2.1,10.6,14.5,45.09,0.0
2018,12,1,17,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,2,6,45,12.5,1.5,0.65,5.55,1.0,0.0,0.0
2018,12,2,7,0,25.0,3.0,0.6,5.6,2.0,0.0,0.0
2018,12,2,7,15,146.5,14.0,0.55,6.05,22.0,11.95,0.0
2018,12,2,7,30,268.0,25.0,0.5,6.5,42.0,21.04,4.33
2018,12,2,7,45,384.0,32.5,0.5,7.0,78.5,26.85,17.53
2018,12,2,8,0,500.0,40.0,0.5,7.5,115.0,32.77,23.78
2018,12,2,8,15,590.0,44.5,0.45,8.05,159.5,39.36,30.11
2018,12,2,8,30,680.0,49.0,0.4,8.6,204.0,43.14,33.74
2018,12,2,8,45,726.0,51.5,0.3,9.2,244.5,45.01,35.5
2018,12,2,9,0,772.0,54.0,0.2,9.8,285.0,46.98,37.26
2018,12,2,9,15,797.0,57.0,0.35,10.2,321.0,49.22,39.19
2018,12,2,9,30,822.0,60.0,0.5,10.6,357.0,51.46,41.09
2018,12,2,9,45,839.0,62.5,0.65,10.95,388.0,53.23,42.54
2018,12,2,10,0,856.0,65.0,0.8,11.3,419.0,54.99,43.98
2018,12,2,10,15,869.0,66.0,0.8,11.5,443.5,85.5,51.16
2018,12,2,10,30,882.0,67.0,0.8,11.7,468.0,136.34,75.44
2018,12,2,10,45,889.5,68.0,0.85,11.9,486.0,186.74,111.72
2018,12,2,11,0,897.0,69.0,0.9,12.1,504.0,236.7,153.75
2018,12,2,11,15,901.5,69.5,0.9,12.45,514.5,284.88,196.88
2018,12,2,11,30,906.0,70.0,0.9,12.8,525.0,331.9,239.68
2018,12,2,11,45,908.0,70.5,0.95,13.2,528.5,376.74,280.56
2018,12,2,12,0,910.0,71.0,1.0,13.6,532.0,419.83,319.28
2018,12,2,12,15,908.5,70.5,1.1,13.75,527.5,458.56,354.34
2018,12,2,12,30,907.0,70.0,1.2,13.9,523.0,494.87,386.77
2018,12,2,12,45,902.0,69.0,1.3,14.1,510.5,526.38,414.8
2018,12,2,13,0,897.0,68.0,1.4,14.3,498.0,554.98,440.01
2018,12,2,13,15,887.0,67.0,1.4,14.25,478.5,577.78,460.16
2018,12,2,13,30,877.0,66.0,1.4,14.2,459.0,597.26,477.4
2018,12,2,13,45,862.0,65.0,1.4,14.15,432.5,610.38,489.51
2018,12,2,14,0,847.0,64.0,1.4,14.1,406.0,624.78,502.16
2018,12,2,14,15,773.0,68.5,1.3,13.85,362.0,599.54,484.14
2018,12,2,14,30,699.0,73.0,1.2,13.6,318.0,572.44,464.35
2018,12,2,14,45,497.5,87.5,1.15,13.35,252.5,463.99,380.43
2018,12,2,15,0,296.0,102.0,1.1,13.1,187.0,331.16,274.4
2018,12,2,15,15,228.5,91.0,1.1,13.1,150.5,277.7,230.84
2018,12,2,15,30,161.0,80.0,1.1,13.1,114.0,223.53,184.88
2018,12,2,15,45,124.5,64.0,0.95,12.0,87.0,182.55,149.83
2018,12,2,16,0,88.0,48.0,0.8,10.9,60.0,127.92,102.47
2018,12,2,16,15,123.0,33.0,0.9,10.3,43.0,148.12,109.36
2018,12,2,16,30,158.0,18.0,1.0,9.7,26.0,149.17,0.0
2018,12,2,16,45,79.0,9.0,1.05,9.1,13.0,57.34,0.0
2018,12,2,17,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,3,6,45,11.5,1.5,1.2,2.95,1.0,0.0,0.0
2018,12,3,7,0,23.0,3.0,1.2,3.0,2.0,0.0,0.0
2018,12,3,7,15,26.5,11.0,1.35,3.95,11.5,9.39,0.0
2018,12,3,7,30,30.0,19.0,1.5,4.9,21.0,15.47,0.34
2018,12,3,7,45,54.0,35.5,1.65,5.85,42.0,28.01,18.41
2018,12,3,8,0,78.0,52.0,1.8,6.8,63.0,40.28,30.44
2018,12,3,8,15,87.5,68.5,1.8,7.45,85.0,52.24,41.7
2018,12,3,8,30,97.0,85.0,1.8,8.1,107.0,63.91,52.51
2018,12,3,8,45,256.5,89.5,1.85,8.8,162.0,66.85,55.23
2018,12,3,9,0,416.0,94.0,1.9,9.5,217.0,68.67,56.8
2018,12,3,9,15,604.0,78.5,1.95,10.25,282.0,59.59,48.46
2018,12,3,9,30,792.0,63.0,2.0,11.0,347.0,53.54,42.84
2018,12,3,9,45,806.0,66.0,2.05,11.75,376.5,55.59,44.49
2018,12,3,10,0,820.0,69.0,2.1,12.5,406.0,57.63,46.1
2018,12,3,10,15,839.0,69.5,2.1,12.7,432.0,78.46,46.83
2018,12,3,10,30,858.0,70.0,2.1,12.9,458.0,128.5,70.17
2018,12,3,10,45,867.5,71.0,2.1,13.1,476.5,183.5,110.11
2018,12,3,11,0,877.0,72.0,2.1,13.3,495.0,232.79,151.48
2018,12,3,11,15,679.5,117.5,2.15,13.45,449.5,262.45,187.38
2018,12,3,11,30,482.0,163.0,2.2,13.6,404.0,276.87,209.36
2018,12,3,11,45,378.5,187.0,2.2,13.7,377.0,286.18,222.48
2018,12,3,12,0,275.0,211.0,2.2,13.8,350.0,288.59,228.47
2018,12,3,12,15,488.5,163.5,2.2,13.9,407.5,359.79,285.0
2018,12,3,12,30,702.0,116.0,2.2,14.0,465.0,443.4,352.04
2018,12,3,12,45,785.0,95.0,2.15,14.1,477.0,493.95,393.88
2018,12,3,13,0,868.0,74.0,2.1,14.2,489.0,546.05,436.76
2018,12,3,13,15,744.5,96.0,2.05,14.2,442.0,530.75,427.07
2018,12,3,13,30,621.0,118.0,2.0,14.2,395.0,505.65,409.25
2018,12,3,13,45,578.5,117.0,1.95,14.25,363.5,497.9,404.85
2018,12,3,14,0,536.0,116.0,1.9,14.3,332.0,479.98,392.18
2018,12,3,14,15,358.0,114.5,1.7,14.05,254.0,376.92,310.54
2018,12,3,14,30,180.0,113.0,1.5,13.8,176.0,252.14,208.78
2018,12,3,14,45,120.0,98.5,1.3,13.5,138.5,187.75,155.73
2018,12,3,15,0,60.0,84.0,1.1,13.2,101.0,122.52,100.32
2018,12,3,15,15,128.5,74.5,1.1,13.2,104.0,186.33,155.15
2018,12,3,15,30,197.0,65.0,1.1,13.2,107.0,225.33,187.66
2018,12,3,15,45,111.0,48.0,1.15,12.0,70.5,147.27,120.81
2018,12,3,16,0,25.0,31.0,1.2,10.8,34.0,45.94,33.51
2018,12,3,16,15,21.5,20.0,1.25,10.45,22.0,41.22,26.49
2018,12,3,16,30,18.0,9.0,1.3,10.1,10.0,22.18,0.0
2018,12,3,16,45,9.0,4.5,1.35,9.7,5.0,9.49,0.0
2018,12,3,17,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,4,6,45,8.5,1.5,2.0,7.25,1.0,0.0,0.0
2018,12,4,7,0,17.0,3.0,2.0,7.2,2.0,0.0,0.0
2018,12,4,7,15,17.0,5.0,2.15,7.6,5.0,4.27,0.0
2018,12,4,7,30,17.0,7.0,2.3,8.0,8.0,5.78,0.0
2018,12,4,7,45,8.5,10.5,2.5,8.45,11.0,8.87,1.84
2018,12,4,8,0,0.0,14.0,2.7,8.9,14.0,11.51,4.59
2018,12,4,8,15,0.0,17.5,2.7,9.4,17.5,14.39,7.34
2018,12,4,8,30,0.0,21.0,2.7,9.9,21.0,17.29,10.05
2018,12,4,8,45,2.0,44.0,2.75,10.45,44.5,36.38,27.42
2018,12,4,9,0,4.0,67.0,2.8,11.0,68.0,55.04,44.23
2018,12,4,9,15,35.0,104.0,2.85,11.55,116.0,80.33,66.79
2018,12,4,9,30,66.0,141.0,2.9,12.1,164.0,104.4,87.95
2018,12,4,9,45,35.0,127.5,2.95,12.7,140.0,96.91,80.99
2018,12,4,10,0,4.0,114.0,3.0,13.3,116.0,91.16,75.63
2018,12,4,10,15,2.0,101.5,3.0,13.7,102.5,82.64,64.8
2018,12,4,10,30,0.0,89.0,3.0,14.1,89.0,73.46,56.91
2018,12,4,10,45,0.0,94.0,3.05,14.5,94.0,77.55,60.2
2018,12,4,11,0,0.0,99.0,3.1,14.9,99.0,81.68,63.5
2018,12,4,11,15,0.0,102.0,3.1,15.1,102.0,84.25,65.55
2018,12,4,11,30,0.0,105.0,3.1,15.3,105.0,86.83,67.62
2018,12,4,11,45,0.0,107.0,3.05,15.55,107.0,88.63,69.02
2018,12,4,12,0,0.0,109.0,3.0,15.8,109.0,90.45,70.46
2018,12,4,12,15,0.0,110.5,2.75,15.75,110.5,91.89,71.67
2018,12,4,12,30,0.0,112.0,2.5,15.7,112.0,93.36,72.93
2018,12,4,12,45,0.0,108.5,2.2,15.65,108.5,90.61,70.69
2018,12,4,13,0,0.0,105.0,1.9,15.6,105.0,87.83,68.43
2018,12,4,13,15,0.0,99.5,1.75,15.4,99.5,83.27,64.75
2018,12,4,13,30,0.0,94.0,1.6,15.2,94.0,78.67,61.03
2018,12,4,13,45,0.0,88.0,1.4,15.0,88.0,73.59,56.89
2018,12,4,14,0,0.0,82.0,1.2,14.8,82.0,68.48,52.71
2018,12,4,14,15,0.0,81.0,1.25,14.4,81.0,67.93,52.42
2018,12,4,14,30,0.0,80.0,1.3,14.0,80.0,67.59,52.28
2018,12,4,14,45,0.0,71.5,1.35,13.55,71.5,60.22,46.13
2018,12,4,15,0,0.0,63.0,1.4,13.1,63.0,52.81,39.88
2018,12,4,15,15,0.0,51.5,1.4,13.1,51.5,42.63,31.07
2018,12,4,15,30,0.0,40.0,1.4,13.1,40.0,33.06,22.73
2018,12,4,15,45,0.0,32.0,1.5,12.15,32.0,26.42,16.9
2018,12,4,16,0,0.0,24.0,1.6,11.2,24.0,19.79,10.97
2018,12,4,16,15,9.0,16.5,1.6,10.8,17.0,19.84,9.75
2018,12,4,16,30,18.0,9.0,1.6,10.4,10.0,22.16,0.0
2018,12,4,16,45,9.0,4.5,1.6,10.0,5.0,9.48,0.0
2018,12,4,17,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,5,7,15,36.5,5.5,1.7,10.0,7.5,4.69,0.0
2018,12,5,7,30,73.0,11.0,1.8,10.2,15.0,8.56,0.0
2018,12,5,7,45,62.5,11.5,1.85,10.45,17.0,8.84,1.71
2018,12,5,8,0,52.0,12.0,1.9,10.7,19.0,9.1,2.38
2018,12,5,8,15,26.0,14.5,2.0,11.0,18.0,12.48,5.55
2018,12,5,8,30,0.0,17.0,2.1,11.3,17.0,13.98,6.99
2018,12,5,8,45,0.0,34.0,2.15,11.6,34.0,28.06,19.77
2018,12,5,9,0,0.0,51.0,2.2,11.9,51.0,42.19,32.54
2018,12,5,9,15,4.0,80.5,2.25,12.35,82.0,65.47,53.34
2018,12,5,9,30,8.0,110.0,2.3,12.8,113.0,87.1,72.41
2018,12,5,9,45,11.0,116.5,2.3,13.25,121.0,92.35,76.8
2018,12,5,10,0,14.0,123.0,2.3,13.7,129.0,97.52,81.1
2018,12,5,10,15,46.5,150.0,2.3,14.1,170.5,113.9,90.27
2018,12,5,10,30,79.0,177.0,2.3,14.5,212.0,139.25,108.77
2018,12,5,10,45,188.0,185.0,2.25,14.9,273.5,164.77,124.07
2018,12,5,11,0,297.0,193.0,2.2,15.3,335.0,203.41,150.83
2018,12,5,11,15,282.0,199.5,2.15,15.5,336.5,224.85,169.99
2018,12,5,11,30,267.0,206.0,2.1,15.7,338.0,244.59,188.0
2018,12,5,11,45,174.5,210.0,2.0,15.85,296.5,232.59,182.17
2018,12,5,12,0,82.0,214.0,1.9,16.0,255.0,209.78,166.36
2018,12,5,12,15,102.5,213.5,1.8,16.1,264.5,224.61,178.64
2018,12,5,12,30,123.0,213.0,1.7,16.2,274.0,246.85,196.86
2018,12,5,12,45,152.5,208.0,1.6,16.3,281.5,265.81,212.53
2018,12,5,13,0,182.0,203.0,1.5,16.4,289.0,286.24,229.48
2018,12,5,13,15,141.5,184.0,1.4,16.2,249.5,255.27,205.47
2018,12,5,13,30,101.0,165.0,1.3,16.0,210.0,220.55,178.08
2018,12,5,13,45,83.5,148.5,1.2,15.85,184.0,188.66,152.74
2018,12,5,14,0,66.0,132.0,1.1,15.7,158.0,164.97,133.66
2018,12,5,14,15,93.0,136.5,1.05,15.45,170.5,203.25,165.96
2018,12,5,14,30,120.0,141.0,1.0,15.2,183.0,232.84,190.77
2018,12,5,14,45,62.0,109.0,0.95,14.9,130.5,149.48,121.75
2018,12,5,15,0,4.0,77.0,0.9,14.6,78.0,69.83,54.04
2018,12,5,15,15,2.0,58.0,0.9,14.6,58.5,50.35,37.49
2018,12,5,15,30,0.0,39.0,0.9,14.6,39.0,32.23,21.87
2018,12,5,15,45,0.0,31.0,0.85,13.8,31.0,25.59,16.08
2018,12,5,16,0,0.0,23.0,0.8,13.0,23.0,18.96,10.19
2018,12,5,16,15,5.0,16.5,0.9,12.6,16.5,17.21,7.55
2018,12,5,16,30,10.0,10.0,1.0,12.2,10.0,14.84,0.0
2018,12,5,16,45,5.0,5.0,1.05,11.8,5.0,7.39,0.0
2018,12,5,17,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,6,7,15,87.5,9.5,1.2,7.8,14.5,8.11,0.0
2018,12,6,7,30,175.0,19.0,1.4,8.4,29.0,15.67,0.0
2018,12,6,7,45,162.0,30.5,1.65,9.0,46.0,23.49,13.8
2018,12,6,8,0,149.0,42.0,1.9,9.6,63.0,32.72,23.26
2018,12,6,8,15,98.0,60.0,1.9,10.15,75.5,46.56,36.08
2018,12,6,8,30,47.0,78.0,1.9,10.7,88.0,60.15,48.54
2018,12,6,8,45,47.0,93.5,1.9,11.2,105.5,71.32,58.67
2018,12,6,9,0,47.0,109.0,1.9,11.7,123.0,82.25,68.42
2018,12,6,9,15,250.0,109.0,1.85,12.25,195.5,79.75,66.05
2018,12,6,9,30,453.0,109.0,1.8,12.8,268.0,78.15,64.44
2018,12,6,9,45,626.0,88.5,1.8,13.35,329.0,65.59,53.09
2018,12,6,10,0,799.0,68.0,1.8,13.9,390.0,56.74,45.07
2018,12,6,10,15,812.5,70.0,1.75,14.35,415.0,71.34,45.14
2018,12,6,10,30,826.0,72.0,1.7,14.8,440.0,120.5,65.82
2018,12,6,10,45,834.5,73.5,1.6,15.25,458.0,169.21,99.08
2018,12,6,11,0,843.0,75.0,1.5,15.7,476.0,217.78,138.67
2018,12,6,11,15,848.0,75.5,1.45,16.05,486.5,264.32,179.68
2018,12,6,11,30,853.0,76.0,1.4,16.4,497.0,309.91,220.79
2018,12,6,11,45,854.0,77.0,1.3,16.7,501.0,353.5,260.12
2018,12,6,12,0,855.0,78.0,1.2,17.0,505.0,395.41,297.3
2018,12,6,12,15,853.0,78.0,1.2,17.15,501.0,433.29,330.98
2018,12,6,12,30,851.0,78.0,1.2,17.3,497.0,468.89,362.05
2018,12,6,12,45,845.0,77.5,1.2,17.45,485.5,499.63,388.7
2018,12,6,13,0,839.0,77.0,1.2,17.6,474.0,527.54,412.55
2018,12,6,13,15,829.5,75.5,1.25,17.6,455.5,549.56,432.04
2018,12,6,13,30,820.0,74.0,1.3,17.6,437.0,568.38,448.79
2018,12,6,13,45,805.5,72.5,1.35,17.6,412.0,580.99,460.6
2018,12,6,14,0,791.0,71.0,1.4,17.6,387.0,590.18,469.62
2018,12,6,14,15,770.0,68.5,1.4,17.4,356.0,590.71,471.94
2018,12,6,14,30,749.0,66.0,1.4,17.2,325.0,587.74,471.35
2018,12,6,14,45,719.0,62.5,1.35,17.05,289.5,574.27,462.02
2018,12,6,15,0,689.0,59.0,1.3,16.9,254.0,557.46,449.55
2018,12,6,15,15,643.0,54.5,1.3,16.9,215.0,530.56,428.39
2018,12,6,15,30,597.0,50.0,1.3,16.9,176.0,497.02,400.92
2018,12,6,15,45,527.0,44.0,1.0,15.6,137.0,443.36,356.39
2018,12,6,16,0,457.0,38.0,0.7,14.3,98.0,388.45,307.69
2018,12,6,16,15,336.5,29.5,0.75,14.0,64.5,297.6,215.29
2018,12,6,16,30,216.0,21.0,0.8,13.7,31.0,185.98,0.0
2018,12,6,16,45,108.0,10.5,0.8,13.35,15.5,76.37,0.0
2018,12,6,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.25,11.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.25,10.8,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,7,15,46.0,9.5,0.75,8.1,12.0,8.11,0.0
2018,12,7,7,30,92.0,19.0,0.8,8.4,24.0,14.75,0.0
2018,12,7,7,45,149.5,33.0,0.8,8.75,49.5,25.36,15.16
2018,12,7,8,0,207.0,47.0,0.8,9.1,75.0,35.75,25.98
2018,12,7,8,15,287.5,58.0,1.0,9.55,111.5,43.85,33.75
2018,12,7,8,30,368.0,69.0,1.2,10.0,148.0,51.88,41.25
2018,12,7,8,45,393.0,79.0,1.35,10.5,178.0,58.72,47.53
2018,12,7,9,0,418.0,89.0,1.5,11.0,208.0,65.4,53.53
2018,12,7,9,15,404.5,103.5,1.4,11.4,231.0,74.67,61.75
2018,12,7,9,30,391.0,118.0,1.3,11.8,254.0,83.67,69.6
2018,12,7,9,45,409.0,127.0,1.25,12.25,280.5,89.09,74.18
2018,12,7,10,0,427.0,136.0,1.2,12.7,307.0,94.46,78.66
2018,12,7,10,15,417.5,146.5,1.05,13.4,322.5,107.23,81.09
2018,12,7,10,30,408.0,157.0,0.9,14.1,338.0,141.51,98.83
2018,12,7,10,45,467.0,151.5,0.8,14.8,366.5,172.35,117.61
2018,12,7,11,0,526.0,146.0,0.7,15.5,395.0,208.28,143.78
2018,12,7,11,15,660.0,118.5,0.65,16.0,438.0,251.14,174.91
2018,12,7,11,30,794.0,91.0,0.6,16.5,481.0,304.42,216.23
2018,12,7,11,45,834.0,82.5,0.55,17.05,495.0,349.78,254.76
2018,12,7,12,0,874.0,74.0,0.5,17.6,509.0,397.31,294.52
2018,12,7,12,15,873.5,73.5,0.6,17.8,505.5,435.21,328.14
2018,12,7,12,30,873.0,73.0,0.7,18.0,502.0,470.9,359.44
2018,12,7,12,45,869.0,72.0,0.85,18.25,490.5,502.03,386.98
2018,12,7,13,0,865.0,71.0,1.0,18.5,479.0,530.43,411.92
2018,12,7,13,15,855.5,70.0,1.0,18.45,460.5,555.94,433.59
2018,12,7,13,30,846.0,69.0,1.0,18.4,442.0,575.97,450.81
2018,12,7,13,45,832.0,67.5,1.05,18.4,417.0,589.49,463.27
2018,12,7,14,0,818.0,66.0,1.1,18.4,392.0,599.56,472.94
2018,12,7,14,15,796.5,64.0,1.1,18.2,361.0,600.86,475.82
2018,12,7,14,30,775.0,62.0,1.1,18.0,330.0,598.6,475.8
2018,12,7,14,45,744.5,59.5,1.05,17.75,294.0,586.37,467.6
2018,12,7,15,0,714.0,57.0,1.0,17.5,258.0,570.72,456.25
2018,12,7,15,15,669.5,53.0,1.0,17.5,219.0,540.7,433.17
2018,12,7,15,30,625.0,49.0,1.0,17.5,180.0,507.65,406.46
2018,12,7,15,45,554.0,43.5,0.9,16.15,140.5,460.03,367.76
2018,12,7,16,0,483.0,38.0,0.8,14.8,101.0,405.03,320.12
2018,12,7,16,15,358.5,29.0,0.85,14.4,66.0,311.07,224.66
2018,12,7,16,30,234.0,20.0,0.9,14.0,31.0,196.95,0.0
2018,12,7,16,45,117.0,10.0,0.9,13.6,15.5,81.46,0.0
2018,12,7,17,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,7,15,90.0,10.0,1.15,6.2,14.5,8.54,0.0
2018,12,8,7,30,180.0,20.0,1.2,7.0,29.0,16.74,0.0
2018,12,8,7,45,337.5,28.5,1.2,7.8,66.0,23.59,13.51
2018,12,8,8,0,495.0,37.0,1.2,8.6,103.0,30.54,21.36
2018,12,8,8,15,566.0,43.0,1.3,9.2,143.5,35.09,25.92
2018,12,8,8,30,637.0,49.0,1.4,9.8,184.0,43.19,33.45
2018,12,8,8,45,683.0,53.0,1.45,10.45,223.5,46.25,36.31
2018,12,8,9,0,729.0,57.0,1.5,11.1,263.0,49.35,39.1
2018,12,8,9,15,759.0,59.5,1.55,11.9,299.0,51.11,40.56
2018,12,8,9,30,789.0,62.0,1.6,12.7,335.0,52.92,42.02
2018,12,8,9,45,811.0,64.0,1.65,13.45,366.5,54.29,43.06
2018,12,8,10,0,833.0,66.0,1.7,14.2,398.0,55.69,44.1
2018,12,8,10,15,834.0,69.5,1.75,14.75,419.5,67.19,44.38
2018,12,8,10,30,835.0,73.0,1.8,15.3,441.0,117.63,64.18
2018,12,8,10,45,857.0,72.5,1.85,15.9,463.5,166.89,96.27
2018,12,8,11,0,879.0,72.0,1.9,16.5,486.0,221.42,139.63
2018,12,8,11,15,883.5,72.5,1.85,16.65,497.0,268.78,181.36
2018,12,8,11,30,888.0,73.0,1.8,16.8,508.0,315.04,223.37
2018,12,8,11,45,889.0,74.0,1.75,17.0,512.0,359.34,263.82
2018,12,8,12,0,890.0,75.0,1.7,17.2,516.0,401.9,302.24
2018,12,8,12,15,824.5,88.0,1.7,17.2,494.5,426.94,327.48
2018,12,8,12,30,759.0,101.0,1.7,17.2,473.0,445.24,346.3
2018,12,8,12,45,808.0,89.0,1.65,17.25,477.0,489.18,383.0
2018,12,8,13,0,857.0,77.0,1.6,17.3,481.0,532.85,418.83
2018,12,8,13,15,847.0,76.0,1.55,17.25,462.0,555.83,438.68
2018,12,8,13,30,837.0,75.0,1.5,17.2,443.0,575.56,455.74
2018,12,8,13,45,821.5,73.0,1.45,17.1,417.5,587.64,466.8
2018,12,8,14,0,806.0,71.0,1.4,17.0,392.0,596.18,474.93
2018,12,8,14,15,784.0,69.0,1.25,16.75,361.0,597.12,476.59
2018,12,8,14,30,762.0,67.0,1.1,16.5,330.0,594.48,475.16
2018,12,8,14,45,730.0,64.0,0.95,16.25,294.0,580.64,464.85
2018,12,8,15,0,698.0,61.0,0.8,16.0,258.0,563.31,451.3
2018,12,8,15,15,608.5,59.5,0.8,16.0,212.5,511.64,411.44
2018,12,8,15,30,519.0,58.0,0.8,16.0,167.0,452.37,364.5
2018,12,8,15,45,400.0,50.0,0.85,14.65,123.0,363.84,294.6
2018,12,8,16,0,281.0,42.0,0.9,13.3,79.0,272.95,219.1
2018,12,8,16,15,195.0,30.0,0.95,12.75,51.0,203.96,148.46
2018,12,8,16,30,109.0,18.0,1.0,12.2,23.0,114.73,0.0
2018,12,8,16,45,54.5,9.0,1.1,11.65,11.5,41.61,0.0
2018,12,8,17,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
