Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,9,45,810.0,55.0,1.35,10.6,337.5,47.57,37.56
2018,12,29,10,0,830.0,58.0,1.5,11.2,370.0,55.56,44.6
2018,12,29,10,15,844.0,60.0,1.6,11.7,397.0,57.42,46.1
2018,12,29,10,30,858.0,62.0,1.7,12.2,424.0,80.78,48.05
2018,12,29,10,45,866.5,63.5,1.75,12.65,444.0,130.38,71.45
2018,12,29,11,0,875.0,65.0,1.8,13.1,464.0,179.87,106.81
2018,12,29,11,15,880.5,66.5,1.95,13.45,478.0,228.48,147.79
2018,12,29,11,30,886.0,68.0,2.1,13.8,492.0,276.29,190.87
2018,12,29,11,45,888.0,68.0,2.2,14.15,497.5,320.79,232.22
2018,12,29,12,0,890.0,68.0,2.3,14.5,503.0,363.69,272.16
2018,12,29,12,15,886.5,69.0,2.35,14.55,501.5,403.73,309.56
2018,12,29,12,30,883.0,70.0,2.4,14.6,500.0,441.46,344.35
2018,12,29,12,45,876.0,70.0,2.45,14.65,490.5,474.18,374.48
2018,12,29,13,0,869.0,70.0,2.5,14.7,481.0,504.08,401.69
2018,12,29,13,15,860.5,69.5,2.5,14.65,465.0,529.77,425.05
2018,12,29,13,30,852.0,69.0,2.5,14.6,449.0,555.47,447.81
2018,12,29,13,45,838.0,68.0,2.45,14.5,426.0,571.92,462.94
2018,12,29,14,0,824.0,67.0,2.4,14.4,403.0,584.92,475.09
2018,12,29,14,15,804.5,65.5,2.2,14.2,374.0,590.54,480.74
2018,12,29,14,30,785.0,64.0,2.0,14.0,345.0,592.61,483.26
2018,12,29,14,45,756.0,61.5,1.85,13.75,310.5,583.92,477.38
2018,12,29,15,0,727.0,59.0,1.7,13.5,276.0,571.71,468.26
2018,12,29,15,15,571.5,64.0,1.7,13.5,220.5,485.83,400.48
2018,12,29,15,30,416.0,69.0,1.7,13.5,165.0,387.07,320.68
2018,12,29,15,45,292.5,61.0,1.25,12.15,122.0,298.94,247.65
2018,12,29,16,0,169.0,53.0,0.8,10.8,79.0,195.95,160.51
2018,12,29,16,15,128.0,39.5,0.8,10.6,55.5,155.21,122.62
2018,12,29,16,30,87.0,26.0,0.8,10.4,32.0,108.24,59.0
2018,12,29,16,45,52.5,14.0,0.8,10.25,17.0,44.87,0.0
2018,12,29,17,0,18.0,2.0,0.8,10.1,2.0,0.0,0.0
2018,12,29,17,15,9.0,1.0,0.75,10.15,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,30,7,15,8.5,3.5,1.0,7.35,3.5,0.0,0.0
2018,12,30,7,30,17.0,7.0,1.2,7.6,7.0,5.97,0.0
2018,12,30,7,45,44.5,21.5,1.4,7.8,25.0,17.16,0.0
2018,12,30,8,0,72.0,36.0,1.6,8.0,43.0,28.24,18.03
2018,12,30,8,15,193.0,47.5,1.65,8.05,79.0,36.03,26.39
2018,12,30,8,30,314.0,59.0,1.7,8.1,115.0,44.68,34.72
2018,12,30,8,45,239.0,76.5,1.75,8.1,125.5,57.71,46.86
2018,12,30,9,0,164.0,94.0,1.8,8.1,136.0,69.04,57.33
2018,12,30,9,15,305.5,95.5,1.75,8.25,188.0,68.94,57.31
2018,12,30,9,30,447.0,97.0,1.7,8.4,240.0,70.58,58.77
2018,12,30,9,45,622.5,82.5,1.65,8.6,304.0,62.11,51.03
2018,12,30,10,0,798.0,68.0,1.6,8.8,368.0,57.24,46.53
2018,12,30,10,15,819.0,69.0,1.4,9.25,396.0,57.8,46.9
2018,12,30,10,30,840.0,70.0,1.2,9.7,424.0,79.05,47.96
2018,12,30,10,45,857.0,69.5,1.0,10.2,446.0,127.75,70.38
2018,12,30,11,0,874.0,69.0,0.8,10.7,468.0,181.92,109.14
2018,12,30,11,15,882.5,69.0,0.9,11.25,482.0,230.0,149.29
2018,12,30,11,30,891.0,69.0,1.0,11.8,496.0,277.49,191.7
2018,12,30,11,45,889.0,70.0,1.05,12.35,500.5,322.06,232.8
2018,12,30,12,0,887.0,71.0,1.1,12.9,505.0,364.73,272.06
2018,12,30,12,15,892.0,70.0,1.4,13.2,506.0,406.12,310.53
2018,12,30,12,30,897.0,69.0,1.7,13.5,507.0,445.78,347.0
2018,12,30,12,45,890.0,70.0,2.0,13.8,498.0,480.09,378.74
2018,12,30,13,0,883.0,71.0,2.3,14.1,489.0,511.6,407.59
2018,12,30,13,15,874.0,70.0,2.35,14.15,472.5,537.09,430.81
2018,12,30,13,30,865.0,69.0,2.4,14.2,456.0,562.47,453.36
2018,12,30,13,45,851.5,68.0,2.45,14.25,433.0,579.64,469.2
2018,12,30,14,0,838.0,67.0,2.5,14.3,410.0,593.36,482.06
2018,12,30,14,15,817.5,65.5,2.4,14.2,380.5,598.73,487.84
2018,12,30,14,30,797.0,64.0,2.3,14.1,351.0,600.48,490.49
2018,12,30,14,45,767.0,62.5,2.2,14.0,316.5,592.55,485.24
2018,12,30,15,0,737.0,61.0,2.1,13.9,282.0,581.0,476.68
2018,12,30,15,15,697.0,57.0,2.1,13.9,243.5,556.54,457.68
2018,12,30,15,30,657.0,53.0,2.1,13.9,205.0,528.84,435.04
2018,12,30,15,45,578.0,48.5,1.55,12.35,163.5,478.53,392.91
2018,12,30,16,0,499.0,44.0,1.0,10.8,122.0,420.76,342.64
2018,12,30,16,15,308.0,35.5,1.05,10.4,79.0,284.12,226.6
2018,12,30,16,30,117.0,27.0,1.1,10.0,36.0,143.52,84.4
2018,12,30,16,45,71.0,15.5,1.1,9.6,20.0,57.84,0.0
2018,12,30,17,0,25.0,4.0,1.1,9.2,4.0,0.0,0.0
2018,12,30,17,15,12.5,2.0,1.15,9.2,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.15,5.15,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.7,4.85,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,12,31,7,15,19.5,3.5,3.9,4.95,4.0,0.0,0.0
2018,12,31,7,30,39.0,7.0,4.0,5.2,8.0,5.97,0.0
2018,12,31,7,45,177.0,19.0,4.1,5.45,35.0,15.61,0.0
2018,12,31,8,0,315.0,31.0,4.2,5.7,62.0,25.56,15.88
2018,12,31,8,15,369.5,41.5,4.35,6.25,95.0,33.77,24.53
2018,12,31,8,30,424.0,52.0,4.5,6.8,128.0,41.79,32.25
2018,12,31,8,45,535.5,55.5,4.65,7.3,175.5,44.19,34.7
2018,12,31,9,0,647.0,59.0,4.8,7.8,223.0,46.87,37.25
2018,12,31,9,15,746.5,54.5,5.0,8.35,271.5,47.33,37.65
2018,12,31,9,30,846.0,50.0,5.2,8.9,320.0,49.07,39.16
2018,12,31,9,45,866.0,52.5,5.4,9.45,354.0,51.57,41.31
2018,12,31,10,0,886.0,55.0,5.6,10.0,388.0,54.0,43.36
2018,12,31,10,15,901.0,56.0,5.65,10.35,416.0,55.21,44.33
2018,12,31,10,30,916.0,57.0,5.7,10.7,444.0,77.04,45.37
2018,12,31,10,45,926.0,58.0,5.75,11.05,465.5,129.38,69.4
2018,12,31,11,0,936.0,59.0,5.8,11.4,487.0,181.68,106.97
2018,12,31,11,15,941.5,60.0,5.8,11.6,501.5,232.89,150.92
2018,12,31,11,30,947.0,61.0,5.8,11.8,516.0,283.2,197.38
2018,12,31,11,45,949.0,61.5,5.8,12.0,522.5,330.95,242.97
2018,12,31,12,0,951.0,62.0,5.8,12.2,529.0,377.03,287.16
2018,12,31,12,15,947.5,63.5,5.75,12.3,528.0,420.18,328.53
2018,12,31,12,30,944.0,65.0,5.7,12.4,527.0,460.91,367.08
2018,12,31,12,45,936.5,66.5,5.7,12.45,518.0,497.29,401.42
2018,12,31,13,0,929.0,68.0,5.7,12.5,509.0,530.72,432.58
2018,12,31,13,15,921.5,67.0,5.7,12.5,492.5,558.5,458.66
2018,12,31,13,30,914.0,66.0,5.7,12.5,476.0,583.07,481.61
2018,12,31,13,45,901.5,65.0,5.7,12.5,452.5,601.52,499.22
2018,12,31,14,0,889.0,64.0,5.7,12.5,429.0,616.48,513.65
2018,12,31,14,15,870.5,62.0,5.55,12.35,398.5,623.11,520.96
2018,12,31,14,30,852.0,60.0,5.4,12.2,368.0,631.1,528.83
2018,12,31,14,45,826.5,57.5,5.25,12.05,332.5,625.7,525.64
2018,12,31,15,0,801.0,55.0,5.1,11.9,297.0,616.68,518.99
2018,12,31,15,15,763.5,51.5,5.1,11.9,257.5,595.02,501.54
2018,12,31,15,30,726.0,48.0,5.1,11.9,218.0,570.07,480.23
2018,12,31,15,45,427.0,48.0,2.9,12.9,143.0,377.55,314.53
2018,12,31,16,0,128.0,48.0,0.7,13.9,68.0,159.73,128.64
2018,12,31,16,15,88.0,38.0,0.7,13.5,50.0,125.0,97.41
2018,12,31,16,30,48.0,28.0,0.7,13.1,32.0,76.53,44.39
2018,12,31,16,45,34.5,16.0,0.7,12.7,18.0,35.38,0.0
2018,12,31,17,0,21.0,4.0,0.7,12.3,4.0,0.0,0.0
2018,12,31,17,15,10.5,2.0,0.7,12.2,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
